,���q�F����(�R����)A,���q�F����(�R����)B,���q�F���͗e�툳��,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),���q�F�i�[�e�툳��,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),�i�[�e��O����C�u���٘R�k���o(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),�o�b�u���x�iTE-16-114W#1�j,�o�b�u���x�iTE-16-114W#2�j,�o�b�u���x�iTE-16-007�j,�o�b�u���x�iTE-16-008�j,���͗}��������,�T�v���b�V�����v�[�����͋C���x(TE-16-114S),���͗}�������xA(TE-16-700A),���͗}�������xB(TE-16-700B),FPC�X�L�}�T�[�W�^���N����,�g�p�ϔR���v�[�������x,���q�F�i�[�e�퐅�f�Z�xA�n,���q�F�i�[�e�퐅�f�Z�xB�n,RPV��N2����,PCV��N2����,PCV��N2����,N2��������,RPV N2����,PCV�K�X�Ǘ��V�X�e���r�C����,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)A,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)B,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)A,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)B,"���l"
�P��,mm,mm,MPa,��,��,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,kPa,kPa,MPa,Nm3/h,Sv/h,Sv/h,Sv/h,Sv/h,""
�ŐV�����̌v��̏��,�󋵐��ڂ��p���m�F��,�󋵐��ڂ��p���m�F��,,,�v��s��,,�v��s��,�v��s��,�󋵐��ڂ��p���m�F��,,�v��s��,,,,�󋵐��ڂ��p���m�F��,,,�󋵐��ڂ��p���m�F��,,�󋵐��ڂ��p���m�F��,,�󋵐��ڂ��p���m�F��,,�󋵐��ڂ��p���m�F��,�P����,�P����,,,�v��s��,�󋵐��ڂ��p���m�F��,,,,,,,,,,,,,,�v��s��,,�v��s��,""
2012/7/12 5:00,DS,-2093 ,0.002 ,50.2 ,52.4 ,,46.2,49.9 ,48.5 ,5.87 ,58.1 ,,60.9 ,30.0 ,64.2 ,49.9 ,49.2 ,48.2 ,47.9 ,34.2 ,48.4 ,50.8 ,48.2 ,71.3,,,,,DS,42.7 ,37.8 ,37.7 ,3.33 ,28.1 ,0.10 ,0.11 ,16.71 ,5.22 ,6.0 ,521 ,0.50 ,26.63 ,5.55 ,2.25 ,0.03 ,87.16 ,"�@7/12 5:00�ȍ~�ARPV��N2���ʂ�PCV��N2���ʂɂ��ẮA�g�p��Ԃɂ����鉷�x�E���͂ŗ��ʒl��␳�����l���L�ځA�A7/12 5:00�ȍ~�ARPV BELLOWS SEAL AREA(TE-16-114R#1)���v��s�ǂ̂��ߑ�ւ̓�R#2�֕ύX�B"
2012/7/12 11:00,DS,-2092 ,0.002 ,50.2 ,50.6 ,,47.8,49.9 ,48.5 ,6.02 ,57.9 ,,61.0 ,30.0 ,64.2 ,49.9 ,49.4 ,48.3 ,48.0 ,34.3 ,48.6 ,50.9 ,48.5 ,71.5,,,,,DS,42.7 ,37.8 ,37.7 ,3.32 ,28.2 ,-,0.11 ,16.71 ,5.22 ,6.0 ,521 ,0.50 ,-,5.55 ,2.25 ,0.03 ,88.00 ,""
2012/7/12 17:00,DS,-2093 ,0.002 ,50.3 ,51.8 ,,46.1,50.1 ,48.6 ,6.01 ,58.0 ,,61.1 ,30.1 ,64.1 ,49.8 ,49.4 ,48.4 ,48.1 ,34.6 ,48.7 ,51.0 ,48.6 ,71.5,,,,,DS,42.8 ,37.8 ,37.8 ,3.30 ,28.2 ,0.09 ,0.11 ,16.71 ,5.22 ,6.0 ,521 ,0.50 ,27.38 ,5.55 ,2.25 ,0.03 ,85.07 ,""
2012/7/12 23:00,DS,-2092 ,0.002 ,50.3 ,48.1 ,,51.5,50.1 ,48.4 ,5.83 ,58.3 ,,61.3 ,30.1 ,61.9 ,49.9 ,49.4 ,48.4 ,48.1 ,34.2 ,48.7 ,51.1 ,48.6 ,71.5,,,,,DS,42.7 ,37.8 ,37.8 ,3.28 ,28.2 ,0.09 ,0.11 ,16.71 ,5.22 ,6.0 ,521 ,0.50 ,26.72 ,5.55 ,2.25 ,0.03 ,83.31 ,""
2012/7/13 5:00,DS,-2093 ,0.002 ,50.4 ,50.4 ,,51.6,50.2 ,48.5 ,5.72 ,58.1 ,,61.4 ,30.1 ,61.4 ,49.9 ,49.5 ,48.4 ,48.2 ,34.6 ,48.8 ,51.3 ,48.7 ,71.7,,,,,DS,42.8 ,37.8 ,37.8 ,3.27 ,28.1 ,0.09 ,0.11 ,16.71 ,5.22 ,6.0 ,521 ,0.50 ,27.75 ,5.55 ,2.25 ,0.03 ,84.26 ,""
2012/7/13 11:00,DS,-2092 ,0.002 ,50.5 ,50.5 ,,50.9,50.2 ,48.4 ,5.64 ,58.1 ,,61.4 ,30.1 ,63.2 ,49.9 ,49.5 ,48.3 ,48.2 ,34.9 ,48.8 ,51.3 ,48.7 ,71.7,,,,,DS,42.8 ,37.8 ,37.8 ,3.26 ,28.0 ,0.09 ,0.10 ,16.71 ,5.22 ,6.0 ,521 ,0.50 ,26.25 ,5.55 ,2.25 ,0.03 ,84.39 ,""
2012/7/13 17:00,DS,-2092 ,0.002 ,50.5 ,50.5 ,,52.2,50.3 ,48.5 ,5.67 ,58.2 ,,61.5 ,30.1 ,54.7 ,50.1 ,49.6 ,48.4 ,48.3 ,34.2 ,48.8 ,51.5 ,48.8 ,71.1 ,,,,,DS,42.8 ,37.9 ,37.8 ,3.25 ,28.1 ,0.09 ,0.10 ,16.71 ,5.22 ,6.0 ,521 ,0.50 ,27.38 ,5.55 ,2.25 ,0.03 ,85.07 ,""
2012/7/13 23:00,DS,-2092 ,0.002 ,50.6 ,50.5 ,,49.2,50.3 ,48.7 ,5.57 ,58.3 ,,61.6 ,30.2 ,64.6 ,50.2 ,49.7 ,48.5 ,48.3 ,35.3 ,48.9 ,51.3 ,48.8 ,71.0 ,,,,,DS,42.8 ,37.9 ,37.8 ,3.26 ,28.2 ,0.09 ,0.10 ,16.71 ,5.22 ,6.0 ,521 ,0.50 ,26.44 ,5.55 ,2.25 ,0.03 ,82.91 ,""
2012/7/14 5:00,DS,-2092 ,0.002 ,50.6 ,50.4 ,,49.1,50.4 ,48.6 ,5.64 ,58.4 ,,61.6 ,30.3 ,64.5 ,50.4 ,49.7 ,48.5 ,48.4 ,35.2 ,49.0 ,51.3 ,48.8 ,70.9 ,,,,,DS,42.8 ,37.9 ,37.8 ,3.25 ,28.4 ,0.09 ,0.10 ,16.71 ,5.22 ,6.0 ,521 ,0.50 ,26.81 ,5.55 ,2.25 ,0.03 ,83.31 ,""
2012/7/14 11:00,DS,-2092 ,0.002 ,50.6 ,54.2 ,,49.1,50.4 ,48.8 ,5.62 ,58.6 ,,61.7 ,30.3 ,64.7 ,50.3 ,49.8 ,48.6 ,48.4 ,35.1 ,49.0 ,51.4 ,49.0 ,70.7 ,,,,,DS,42.8 ,37.9 ,37.8 ,3.25 ,28.4 ,0.09 ,0.10 ,16.71 ,5.22 ,6.0 ,521 ,0.50 ,26.63 ,5.55 ,2.25 ,0.03 ,84.39 ,""
2012/7/14 17:00,DS,-2092 ,0.002 ,50.7 ,54.2 ,,49.3,50.5 ,49.1 ,5.42 ,58.5 ,,61.7 ,30.3 ,63.2 ,50.1 ,49.8 ,48.0 ,48.4 ,36.9 ,49.0 ,52.2 ,48.8 ,70.3 ,,,,,DS,42.8 ,37.9 ,37.9 ,3.22 ,28.5 ,0.09 ,0.11 ,16.71 ,5.22 ,6.0 ,521 ,0.50 ,26.73 ,5.55 ,2.25 ,0.03 ,82.24 ,""
2012/7/14 23:00,DS,-2091 ,0.002 ,50.8 ,54.5 ,,49.6,50.5 ,49.2 ,5.33 ,58.6 ,,61.8 ,30.3 ,62.9 ,50.3 ,49.8 ,48.0 ,48.5 ,37.1 ,49.0 ,52.3 ,48.9 ,70.3 ,,,,,DS,42.8 ,37.9 ,37.9 ,3.18 ,28.3 ,0.09 ,0.11 ,16.71 ,5.22 ,6.0 ,521 ,0.50 ,26.53 ,5.55 ,2.25 ,0.03 ,79.89 ,""
2012/7/15 5:00,DS,-2092 ,0.002 ,50.8 ,47.5 ,,49.3,50.5 ,49.2 ,5.45 ,58.7 ,,61.8 ,30.3 ,63.2 ,50.3 ,49.9 ,48.1 ,48.5 ,37.3 ,49.1 ,52.4 ,48.9 ,70.1 ,,,,,DS,42.8 ,37.9 ,37.9 ,3.14 ,28.2 ,0.09 ,0.11 ,16.71 ,5.22 ,6.0 ,521 ,0.50 ,26.34 ,5.55 ,2.25 ,0.03 ,79.89 ,""
2012/7/15 11:00,DS,-2092 ,0.002 ,50.9 ,47.8 ,,49.1,50.6 ,49.0 ,5.37 ,58.8 ,,61.8 ,30.3 ,61.9 ,50.3 ,49.9 ,48.0 ,48.5 ,37.0 ,49.0 ,52.6 ,48.9 ,69.9 ,,,,,DS,42.8 ,37.9 ,37.9 ,3.11 ,27.9 ,0.08 ,0.10 ,16.71 ,5.22 ,6.0 ,521 ,0.50 ,26.44 ,5.55 ,2.25 ,0.03 ,99.47 ,""
2012/7/15 17:00,DS,-2091 ,0.002 ,50.9 ,48.5 ,,49.6,50.6 ,49.1 ,5.39 ,58.8 ,,61.9 ,30.3 ,62.7 ,50.2 ,50.0 ,48.2 ,48.6 ,37.1 ,49.1 ,52.6 ,49.0 ,69.6 ,,,,,DS,42.8 ,38.0 ,37.9 ,3.09 ,27.6 ,0.08 ,0.10 ,16.71 ,5.22 ,6.0 ,521 ,0.50 ,26.53 ,5.55 ,2.25 ,0.03 ,96.47 ,""
2012/7/15 23:00,DS,-2092 ,0.002 ,51.0 ,51.0 ,,48.1,50.7 ,49.2 ,5.31 ,58.9 ,,61.9 ,30.4 ,63.8 ,50.2 ,49.9 ,49.0 ,48.6 ,35.0 ,49.2 ,51.6 ,49.1 ,70.4 ,,,,,DS,42.8 ,38.0 ,37.9 ,3.07 ,27.5 ,0.08 ,0.10 ,16.71 ,5.22 ,6.0 ,521 ,0.50 ,25.59 ,5.55 ,2.25 ,0.03 ,95.39 ,""
2012/7/16 5:00,DS,-2091 ,0.002 ,51.0 ,50.9 ,,46.9,50.8 ,49.0 ,5.41 ,58.9 ,,62.0 ,30.4 ,64.2 ,50.4 ,50.0 ,49.2 ,48.7 ,34.7 ,49.3 ,51.3 ,49.1 ,69.3 ,,,,,DS,42.9 ,38.0 ,37.9 ,3.07 ,27.5 ,0.08 ,0.10 ,16.71 ,5.22 ,6.0 ,521 ,0.50 ,25.41 ,5.55 ,2.25 ,0.03 ,92.07 ,""
2012/7/16 11:00,DS,-2090 ,0.002 ,51.1 ,51.0 ,,47.0 ,50.8 ,49.2 ,5.47 ,59.2 ,,62.0 ,30.5 ,64.2 ,50.6 ,50.1 ,49.3 ,48.8 ,34.8 ,49.4 ,51.5 ,49.2 ,69.0 ,,,,,DS,42.9 ,38.0 ,37.9 ,3.07 ,27.6 ,0.08 ,0.10 ,16.71 ,5.22 ,6.0 ,521 ,0.50 ,25.97 ,5.55 ,2.23 ,0.03 ,94.93 ,""
2012/7/16 17:00,DS,-2091 ,0.002 ,51.1 ,51.1 ,,47.1,50.8 ,49.2 ,5.67 ,59.5 ,,62.1 ,30.5 ,64.3 ,50.6 ,50.2 ,49.1 ,48.9 ,35.2 ,49.5 ,51.9 ,49.3 ,68.9 ,,,,,DS,42.9 ,38.0 ,38.0 ,3.10 ,27.9 ,0.10 ,0.10 ,16.70 ,5.21 ,5.0 ,520 ,0.50 ,26.34 ,5.55 ,2.23 ,0.03 ,96.94 ,""
2012/7/16 23:00,DS,-2092 ,0.002 ,51.2 ,50.9 ,,51.5,51.0 ,49.4 ,5.53 ,59.5 ,,62.2 ,30.6 ,64.9 ,50.6 ,50.2 ,49.1 ,49.0 ,36.1 ,49.5 ,51.8 ,49.3 ,68.9 ,,,,,DS,42.9 ,38.0 ,38.0 ,3.11 ,28.2 ,0.10 ,0.10 ,16.70 ,5.21 ,5.0 ,520 ,0.50 ,25.50 ,5.55 ,2.23 ,0.03 ,88.29 ,""
2012/7/17 5:00,DS,-2090 ,0.002 ,51.3 ,54.9 ,,52.7 ,51.0 ,49.6 ,5.64 ,59.6 ,,62.2 ,30.7 ,65.0 ,50.7 ,50.3 ,49.0 ,49.0 ,36.6 ,49.5 ,52.0 ,49.4 ,68.8 ,,,,,DS,42.9 ,38.1 ,38.0 ,3.13 ,28.5 ,0.10 ,0.10 ,16.70 ,5.21 ,5.0 ,520 ,0.50 ,25.78 ,5.55 ,2.23 ,0.03 ,90.59 ,""
2012/7/17 11:00,DS,-2091 ,0.002 ,51.4 ,55.4 ,,52.6 ,51.0 ,49.6 ,5.66 ,59.7 ,,62.3 ,30.8 ,62.9 ,50.9 ,50.5 ,49.1 ,49.1 ,34.9 ,49.7 ,52.7 ,49.5 ,68.3 ,,,,,DS,43.0 ,38.1 ,38.0 ,3.15 ,28.8 ,0.10 ,0.11 ,16.70 ,5.21 ,5.0 ,520 ,0.50 ,25.50 ,5.55 ,2.23 ,0.03 ,92.07 ,""
2012/7/17 17:00,DS,-2091 ,0.002 ,51.5 ,55.3 ,,52.2 ,51.2 ,49.8 ,5.64 ,59.6 ,,62.4 ,30.9 ,64.2 ,50.9 ,50.7 ,49.1 ,49.2 ,36.0 ,49.8 ,52.5 ,49.6 ,67.4 ,,,,,DS,43.0 ,38.1 ,38.0 ,3.16 ,29.2 ,0.10 ,0.10 ,16.70 ,5.21 ,5.0 ,520 ,0.50 ,26.34 ,5.55 ,2.23 ,0.03 ,91.77 ,""
2012/7/17 23:00,DS,-2090 ,0.002 ,51.6 ,47.5 ,,52.6 ,51.3 ,49.9 ,5.51 ,59.8 ,,62.5 ,30.9 ,63.0 ,51.0 ,50.7 ,49.2 ,49.3 ,34.9 ,49.9 ,52.8 ,49.7 ,63.4 ,,,,,DS,43.0 ,38.1 ,38.0 ,3.13 ,29.2 ,0.10 ,0.10 ,16.70 ,5.21 ,5.0 ,520 ,0.50 ,26.72 ,5.50 ,2.23 ,0.03 ,92.96 ,""
2012/7/18 5:00,DS,-2090 ,0.002 ,51.6 ,47.3 ,,51.1 ,51.3 ,49.9 ,5.60 ,59.8 ,,62.6 ,30.8 ,63.1 ,51.1 ,50.7 ,49.2 ,49.4 ,34.9 ,49.9 ,52.9 ,49.8 ,63.7 ,,,,,DS,43.0 ,38.1 ,38.0 ,3.10 ,29.1 ,0.10 ,0.10 ,16.70 ,5.21 ,5.0 ,520 ,0.50 ,25.59 ,5.50 ,2.23 ,0.03 ,90.59 ,""
2012/7/18 11:00,DS,-2090 ,0.002 ,51.7 ,51.4 ,,50.0 ,51.4 ,49.8 ,5.64 ,60.0 ,,62.6 ,30.9 ,63.2 ,51.3 ,50.8 ,49.3 ,49.4 ,34.9 ,49.9 ,52.9 ,49.8 ,63.8 ,,,,,DS,43.1 ,38.1 ,38.1 ,3.07 ,29.0 ,0.10 ,0.10 ,16.70 ,5.21 ,5.0 ,520 ,0.50 ,25.78 ,5.50 ,2.23 ,0.03 ,95.70 ,""
2012/7/18 17:00,DS,-2090 ,0.002 ,51.6 ,51.4 ,,50.0 ,51.3 ,49.6 ,5.85 ,60.0 ,,62.6 ,30.9 ,63.2 ,51.3 ,50.8 ,49.2 ,49.4 ,35.2 ,49.9 ,52.9 ,49.8 ,63.8 ,,,,,DS,43.1 ,38.1 ,38.1 ,3.05 ,28.8 ,0.10 ,0.10 ,16.70 ,5.21 ,5.0 ,520 ,0.50 ,25.41 ,5.50 ,2.23 ,0.03 ,94.62 ,""
2012/7/18 23:00,DS,-2090 ,0.002 ,51.4 ,51.4 ,,49.9 ,51.2 ,49.5 ,5.73 ,59.9 ,,62.8 ,31.0 ,63.0 ,51.2 ,50.7 ,48.9 ,49.2 ,35.9 ,49.7 ,52.9 ,49.7 ,63.6 ,,,,,DS,43.2 ,38.1 ,38.1 ,3.04 ,28.7 ,0.09 ,0.10 ,16.70 ,5.21 ,6.0 ,520 ,0.50 ,25.88 ,5.50 ,2.23 ,0.03 ,95.39 ,""
2012/7/19 5:00,DS,-2090 ,0.002 ,51.1 ,51.0 ,,49.6 ,50.9 ,49.0 ,5.65 ,59.9 ,,62.7 ,30.9 ,62.7 ,50.9 ,50.3 ,48.4 ,48.9 ,37.1 ,49.4 ,52.8 ,49.4 ,63.2 ,,,,,DS,43.1 ,38.1 ,38.1 ,3.03 ,28.7 ,0.09 ,0.10 ,16.70 ,5.21 ,6 ,520 ,0.50 ,25.03 ,5.50 ,2.23 ,0.03 ,96.47 ,""
2012/7/19 11:00,DS,-2090 ,0.002 ,50.9 ,50.7 ,,49.4 ,50.7 ,48.4 ,5.26 ,59.7 ,,62.5 ,31.0 ,62.5 ,50.8 ,50.0 ,48.1 ,48.7 ,37.2 ,49.2 ,52.6 ,49.1 ,62.3 ,,,,,DS,43.2 ,38.1 ,38.1 ,3.02 ,28.8 ,0.10 ,0.10 ,16.70 ,5.21 ,6 ,520 ,0.50 ,24.75 ,5.50 ,2.23 ,0.03 ,95.24 ,""
2012/7/19 17:00,DS,-2089 ,0.002 ,50.6 ,50.3 ,,49.0 ,50.4 ,48.4 ,5.07 ,59.3 ,,62.2 ,31.0 ,62.0 ,50.3 ,49.6 ,47.6 ,48.4 ,37.4 ,48.8 ,52.4 ,48.8 ,61.6 ,,,,,DS,43.2 ,38.2 ,38.1 ,2.98 ,28.7 ,0.10 ,0.10 ,16.70 ,5.21 ,6 ,520 ,0.50 ,25.13 ,5.50 ,2.23 ,0.03 ,94.93 ,""
2012/7/19 23:00,DS,-2089 ,0.002 ,50.2 ,54.2 ,,48.8 ,50.0 ,48.1 ,4.75 ,59.1 ,,61.9 ,30.9 ,63.7 ,49.8 ,49.3 ,47.3 ,48.0 ,38.7 ,48.5 ,51.5 ,48.4 ,61.5 ,,,,,DS,43.2 ,38.2 ,38.1 ,2.92 ,28.5 ,0.10 ,0.11 ,16.70 ,5.21 ,6 ,520 ,0.50 ,25.03 ,5.50 ,2.23 ,0.03 ,93.26 ,""
2012/7/20 5:00,DS,-2090 ,0.002 ,49.9 ,54.0 ,,48.6 ,49.8 ,47.7 ,4.70 ,58.7 ,,61.8 ,30.7 ,62.5 ,49.4 ,49.0 ,47.0 ,47.7 ,38.5 ,48.1 ,51.0 ,48.1 ,61.2 ,,,,,DS,43.1 ,38.2 ,38.1 ,2.86 ,28.2 ,0.10 ,0.10 ,16.70 ,5.21 ,6 ,520 ,0.50 ,25.03 ,5.50 ,2.21 ,0.03 ,94.93 ,""
2012/7/20 11:00,DS,-2090 ,0.002 ,49.7 ,46.0 ,,45.3 ,49.5 ,47.1 ,4.59 ,58.5 ,,61.7 ,30.8 ,61.5 ,49.1 ,48.7 ,46.7 ,47.4 ,38.9 ,47.9 ,50.7 ,47.8 ,61.8 ,,,,,DS,43.1 ,38.2 ,38.1 ,2.80 ,27.6 ,0.10 ,0.11 ,16.70 ,5.21 ,6 ,520 ,0.50 ,24.28 ,5.50 ,2.21 ,0.03 ,95.39 ,""
2012/7/20 17:00,DS,-2089 ,0.002 ,49.5 ,45.7 ,,46.4 ,212.5 ,46.5 ,4.67 ,58.3 ,,61.6 ,30.7 ,60.7 ,49.0 ,48.7 ,46.5 ,47.3 ,39.4 ,47.7 ,50.4 ,47.8 ,63.1 ,,,,,DS,43.1 ,38.2 ,38.1 ,2.76 ,27.0 ,0.09 ,0.10 ,16.70 ,5.21 ,6 ,520 ,0.50 ,24.94 ,5.50 ,2.21 ,0.03 ,95.08 ,""
2012/7/20 23:00,DS,-2088 ,0.002 ,49.3 ,45.2 ,,45.4 ,DS,46.8 ,4.57 ,58.0 ,,61.3 ,30.7 ,60.5 ,48.8 ,48.4 ,46.3 ,47.0 ,39.5 ,47.5 ,50.0 ,47.5 ,62.6 ,,,,,DS,43.0 ,38.2 ,38.1 ,2.72 ,26.6 ,0.10 ,0.10 ,16.70 ,5.21 ,6 ,520 ,0.50 ,24.75 ,5.50 ,2.21 ,0.03 ,94.93 ,""
2012/7/21 5:00,DS,-2089 ,0.002 ,49.1 ,49.2 ,,45.4 ,OS,46.8 ,4.64 ,57.7 ,,61.2 ,30.6 ,60.4 ,48.6 ,48.1 ,46.1 ,46.8 ,39.6 ,47.3 ,49.6 ,47.3 ,65.3 ,,,,,DS,43.0 ,38.2 ,38.2 ,2.68 ,26.3 ,0.10 ,0.10 ,16.70 ,5.21 ,6 ,520 ,0.50 ,24.66 ,5.50 ,2.21 ,0.03 ,93.71 ,""
2012/7/21 11:00,DS,-2089 ,0.002 ,48.9 ,48.9 ,,50.0 ,OS,46.3 ,4.60 ,57.6 ,,61.0 ,30.6 ,59.7 ,48.4 ,48.0 ,46.3 ,46.6 ,37.5 ,47.1 ,49.3 ,47.1 ,70.0 ,,,,,DS,42.9 ,38.2 ,38.2 ,2.66 ,25.9 ,0.10 ,0.11 ,16.70 ,5.21 ,6 ,520 ,0.50 ,24.38 ,5.50 ,2.21 ,0.03 ,94.47 ,""
2012/7/21 17:00,DS,-2088 ,0.002 ,48.7 ,48.7 ,,46.1 ,OS,46.3 ,4.76 ,57.4 ,,60.9 ,30.6 ,59.2 ,48.3 ,47.9 ,46.2 ,46.5 ,37.0 ,47.0 ,49.2 ,47.0 ,71.4 ,,,,,DS,42.8 ,38.2 ,38.2 ,2.64 ,25.7 ,0.09 ,0.10 ,16.70 ,5.21 ,6 ,520 ,0.50 ,24.94 ,5.50 ,2.19 ,0.03 ,92.07 ,""
2012/7/21 23:00,DS,-2090 ,0.002 ,48.6 ,48.6 ,,49.7 ,144.8 ,46.4 ,4.64 ,57.2 ,,60.8 ,30.5 ,59.3 ,48.0 ,47.7 ,45.4 ,46.4 ,40.6 ,46.8 ,49.3 ,46.8 ,71.6 ,,,,,DS,42.7 ,38.2 ,38.2 ,2.62 ,25.6 ,0.09 ,0.10 ,16.70 ,5.21 ,6 ,520 ,0.50 ,24.47 ,5.50 ,2.19 ,0.03 ,92.07 ,""
2012/7/22 5:00,DS,-2090 ,0.002 ,48.4 ,48.1 ,,49.5 ,OS,46.1 ,4.71 ,57.1 ,,60.6 ,30.5 ,58.8 ,47.9 ,47.5 ,45.5 ,46.1 ,38.7 ,46.6 ,49.0 ,46.6 ,72.0 ,,,,,DS,42.7 ,38.3 ,38.2 ,2.60 ,25.5 ,0.09 ,0.10 ,16.70 ,5.21 ,6 ,520 ,0.50 ,24.00 ,5.49 ,2.19 ,0.03 ,91.62 ,""
2012/7/22 11:00,DS,-2089 ,0.002 ,48.2 ,51.8 ,,48.7 ,OS,45.9 ,4.70 ,56.9 ,,60.5 ,30.4 ,58.3 ,47.6 ,47.4 ,45.3 ,46.0 ,38.5 ,46.4 ,48.9 ,46.4 ,71.6 ,,,,,DS,42.6 ,38.3 ,38.2 ,2.59 ,25.4 ,0.09 ,0.10 ,16.70 ,5.21 ,6 ,520 ,0.50 ,25.44 ,5.50 ,2.19 ,0.03 ,91.62 ,""
2012/7/22 17:00,DS,-2089 ,0.002 ,48.1 ,51.7 ,,48.9 ,DS,45.7 ,4.87 ,56.7 ,,60.4 ,30.4 ,55.5 ,47.5 ,47.2 ,43.8 ,45.9 ,41.4 ,46.4 ,50.8 ,46.4 ,71.5 ,,,,,DS,42.5 ,38.3 ,38.2 ,2.58 ,25.3 ,0.09 ,0.10 ,16.70 ,5.21 ,6 ,520 ,0.50 ,24.38 ,5.50 ,2.19 ,0.03 ,93.71 ,""
2012/7/22 23:00,DS,-2089 ,0.002 ,48.1 ,51.9 ,,48.3 ,OS,46.0 ,4.87 ,56.8 ,,60.3 ,30.4 ,55.3 ,47.5 ,47.3 ,43.4 ,45.9 ,42.7 ,46.3 ,51.0 ,46.3 ,71.2 ,,,,,DS,42.5 ,38.3 ,38.2 ,2.58 ,25.3 ,0.09 ,0.10 ,16.70 ,5.21 ,6 ,520 ,0.50 ,25.03 ,5.49 ,2.19 ,0.03 ,93.71 ,""
2012/7/23 5:00,DS,-2089 ,0.001 ,48.0 ,44.3 ,,46.9 ,73.0 ,46.0 ,5.05 ,56.5 ,,59.9 ,30.4 ,54.8 ,47.7 ,47.1 ,43.2 ,45.8 ,43.4 ,46.2 ,51.0 ,46.2 ,71.3 ,,,,,DS,42.4 ,38.3 ,38.2 ,2.59 ,25.5 ,0.09 ,0.10 ,16.70 ,5.21 ,6 ,520 ,0.50 ,24.94 ,5.50 ,2.19 ,0.03 ,93.71 ,""
2012/7/23 11:00,DS,-2090 ,0.002 ,47.9 ,44.2 ,,46.7 ,DS,45.8 ,5.07 ,56.4 ,,59.8 ,30.4 ,54.6 ,47.6 ,47.0 ,43.1 ,45.7 ,43.5 ,46.2 ,51.0 ,46.2 ,71.2 ,,,,,DS,42.4 ,38.3 ,38.2 ,2.60 ,25.7 ,0.09 ,0.10 ,16.70 ,5.21 ,6 ,520 ,0.50 ,24.94 ,5.50 ,2.19 ,0.03 ,93.71 ,""
2012/7/23 17:00,DS,-2090 ,0.002 ,47.8 ,44.2 ,,46.4 ,DS,45.7 ,5.18 ,56.4 ,,59.7 ,30.4 ,54.4 ,47.5 ,47.0 ,43.0 ,45.7 ,43.4 ,46.1 ,50.9 ,46.1 ,71.0 ,,,,,DS,42.3 ,38.3 ,38.3 ,2.63 ,26.0 ,0.09 ,0.09 ,16.70 ,5.21 ,6 ,520 ,0.50 ,24.84 ,5.50 ,2.19 ,0.03 ,92.96 ,""
2012/7/23 23:00,DS,-2090 ,0.002 ,47.8 ,44.5 ,,46.8 ,DS,45.3 ,5.13 ,56.3 ,,59.7 ,30.4 ,54.2 ,47.4 ,47.0 ,43.0 ,45.6 ,43.4 ,46.1 ,50.9 ,46.1 ,71.2 ,,,,,DS,42.3 ,38.3 ,38.3 ,2.66 ,26.4 ,0.09 ,0.09 ,16.70 ,5.21 ,6 ,520 ,0.50 ,24.66 ,5.50 ,2.18 ,0.03 ,92.96 ,""
2012/7/24 5:00,DS,-2090 ,0.002 ,47.8 ,47.9 ,,47.0 ,DS,45.7 ,5.25 ,56.0 ,,59.6 ,30.4 ,54.2 ,47.4 ,47.0 ,42.9 ,45.6 ,43.4 ,46.0 ,50.8 ,46.0 ,71.2 ,,,,,DS,42.2 ,38.3 ,38.3 ,2.67 ,26.7 ,0.09 ,0.09 ,16.70 ,5.21 ,6 ,520 ,0.50 ,24.66 ,5.50 ,2.18 ,0.03 ,91.62 ,""
2012/7/24 11:00,DS,-2090 ,0.002 ,47.8 ,47.7 ,,46.4 ,OS,45.8 ,5.31 ,56.0 ,,59.6 ,30.5 ,54.2 ,47.2 ,47.0 ,42.9 ,45.6 ,43.5 ,46.1 ,50.9 ,46.0 ,71.0 ,,,,,DS,42.1 ,38.3 ,38.3 ,2.69 ,27.0 ,0.09 ,0.09 ,16.70 ,5.21 ,6 ,520 ,0.50 ,24.56 ,5.49 ,2.18 ,0.03 ,90.59 ,""
2012/7/24 17:00,DS,-2088 ,0.002 ,47.8 ,47.7 ,,46.6 ,OS,45.4 ,5.51 ,56.0 ,,59.6 ,30.5 ,54.3 ,47.3 ,47.0 ,43.0 ,45.6 ,43.5 ,46.1 ,50.9 ,46.0 ,71.0 ,,,,,DS,42.1 ,38.4 ,38.3 ,3.15 ,27.4 ,0.09 ,0.09 ,16.68 ,5.21 ,6 ,519 ,0.50 ,24.47 ,5.50 ,2.18 ,0.03 ,91.33 ,""
2012/7/24 23:00,DS,-2088 ,0.002 ,47.8 ,47.7 ,,46.1 ,DS,45.6 ,5.55 ,55.9 ,,59.6 ,30.5 ,54.2 ,47.3 ,46.9 ,42.9 ,45.6 ,43.5 ,46.1 ,51.0 ,46.1 ,71.1 ,,,,,DS,42.1 ,38.4 ,38.3 ,3.18 ,27.7 ,0.09 ,0.09 ,16.70 ,5.21 ,6 ,520 ,0.50 ,24.28 ,5.50 ,2.18 ,0.03 ,90.59 ,""
2012/7/25 5:00,DS,-2089 ,0.002 ,47.8 ,51.2 ,,44.7 ,OS,44.8 ,5.66 ,55.8 ,,59.5 ,30.4 ,54.3 ,47.2 ,46.9 ,42.9 ,45.6 ,43.5 ,46.1 ,50.9 ,46.0 ,71.2 ,,,,,DS,42.1 ,38.4 ,38.3 ,3.19 ,27.9 ,0.08 ,0.08 ,16.70 ,5.21 ,6 ,520 ,0.50 ,25.50 ,5.50 ,2.18 ,0.03 ,90.59 ,""
2012/7/25 11:00,DS,-2089 ,0.002 ,47.7 ,51.4 ,,45.3 ,DS,45.6 ,5.79 ,55.8 ,,59.5 ,30.4 ,54.4 ,47.2 ,46.8 ,42.9 ,45.5 ,43.5 ,46.1 ,50.9 ,46.0 ,71.0 ,,,,,DS,42.1 ,38.4 ,38.3 ,3.19 ,28.2 ,0.08 ,0.08 ,16.70 ,5.21 ,6 ,520 ,0.50 ,24.38 ,5.50 ,2.18 ,0.03 ,91.62 ,""
2012/7/25 17:00,DS,-2088 ,0.002 ,47.7 ,51.3 ,,45.5 ,OS,46.1 ,5.95 ,55.7 ,,59.5 ,30.5 ,54.4 ,47.2 ,46.8 ,42.8 ,45.5 ,43.5 ,46.1 ,50.9 ,46.0 ,71.0 ,,,,,DS,42.0 ,38.4 ,38.3 ,3.20 ,28.4 ,0.08 ,0.08 ,16.70 ,5.32 ,6 ,520 ,0.50 ,24.94 ,5.50 ,2.18 ,0.03 ,89.00 ,""
2012/7/25 23:00,DS,-2088 ,0.002 ,47.7 ,44.3 ,,45.9 ,OS,45.4 ,5.94 ,55.7 ,,59.5 ,30.5 ,54.4 ,47.1 ,46.8 ,42.8 ,45.5 ,43.5 ,46.1 ,50.9 ,45.9 ,71.0 ,,,,,DS,42.0 ,38.4 ,38.3 ,3.23 ,28.7 ,0.08 ,0.08 ,16.70 ,5.21 ,6 ,520 ,0.50 ,24.84 ,5.50 ,2.18 ,0.03 ,89.00 ,""
2012/7/26 5:00,DS,-2088 ,0.002 ,47.6 ,44.0 ,,46.6 ,OS,45.5 ,6.00 ,55.6 ,,59.4 ,30.5 ,54.5 ,47.1 ,46.8 ,42.7 ,45.4 ,43.4 ,45.9 ,50.9 ,45.9 ,70.9 ,,,,,DS,41.9 ,38.4 ,38.3 ,3.23 ,28.9 ,0.08 ,0.08 ,16.70 ,5.21 ,6 ,520 ,0.50 ,25.31 ,5.50 ,2.18 ,0.03 ,88.29 ,""
2012/7/26 11:00,DS,-2088 ,0.002 ,47.6 ,47.7 ,,47.8 ,DS,44.9 ,6.05 ,55.6 ,,59.4 ,30.5 ,54.5 ,47.1 ,46.8 ,42.7 ,45.4 ,43.6 ,46.0 ,50.9 ,45.9 ,70.8 ,,,,,DS,41.9 ,38.4 ,38.3 ,3.24 ,29.1 ,0.08 ,0.08 ,16.70 ,5.21 ,6 ,520 ,0.50 ,25.03 ,5.50 ,2.18 ,0.03 ,88.29 ,""
2012/7/26 17:00,DS,-2088 ,0.002 ,47.8 ,44.2 ,,46.4 ,DS,45.6 ,6.20 ,55.4 ,,59.3 ,30.4 ,54.6 ,47.1 ,46.8 ,42.6 ,45.5 ,43.8 ,46.0 ,51.0 ,45.9 ,71.0 ,,,,,DS,41.9 ,38.4 ,38.3 ,3.25 ,29.4 ,0.08 ,0.08 ,16.70 ,5.21 ,6 ,520 ,0.50 ,25.22 ,5.48 ,2.18 ,0.03 ,89.72 ,""
2012/7/26 23:00,DS,-2088 ,0.002 ,47.7 ,47.9 ,,46.6 ,DS,45.6 ,6.09 ,55.5 ,,59.3 ,30.4 ,54.6 ,47.0 ,46.7 ,42.6 ,45.4 ,43.8 ,46.0 ,51.1 ,45.9 ,71.0 ,,,,,DS,41.9 ,38.4 ,38.3 ,3.26 ,29.6 ,0.07 ,0.08 ,16.70 ,5.21 ,6 ,520 ,0.50 ,25.22 ,5.48 ,2.18 ,0.03 ,87.86 ,""
2012/7/27 5:00,DS,-2089 ,0.003 ,47.8 ,47.7 ,,47.7 ,OS,45.3 ,6.08 ,55.5 ,,59.3 ,30.4 ,53.9 ,47.0 ,46.8 ,42.3 ,45.5 ,44.2 ,46.0 ,51.5 ,45.9 ,70.8 ,,,,,DS,41.8 ,38.3 ,38.3 ,3.26 ,29.7 ,0.07 ,0.08 ,16.70 ,5.21 ,6 ,520 ,0.50 ,25.31 ,5.48 ,2.18 ,0.03 ,88.00 ,""
2012/7/27 11:00,DS,-2088 ,0.003 ,47.8 ,47.7 ,,47.6 ,DS,45.5 ,6.13 ,55.5 ,,59.3 ,30.5 ,54.2 ,47.0 ,46.8 ,42.3 ,45.5 ,44.2 ,46.0 ,51.4 ,45.9 ,70.9 ,,,,,DS,41.8 ,38.3 ,38.3 ,3.26 ,29.8 ,0.07 ,0.08 ,16.70 ,5.21 ,6 ,520 ,0.50 ,24.47 ,5.48 ,2.18 ,0.03 ,88.00 ,""
2012/7/27 17:00,DS,-2088 ,0.003 ,47.8 ,47.6 ,,47.5 ,DS,45.9 ,6.18 ,55.6 ,,59.4 ,30.5 ,54.3 ,47.1 ,46.9 ,42.4 ,45.6 ,44.3 ,46.1 ,51.5 ,46.0 ,71.0 ,,,,,DS,41.8 ,38.3 ,38.3 ,3.26 ,30.0 ,0.07 ,0.07 ,14.68 ,4.89 ,6 ,445 ,0.43 ,24.56 ,5.48 ,2.18 ,0.03 ,83.98 ,""
2012/7/27 23:00,DS,-2088 ,0.003 ,48.0 ,51.4 ,,46.5 ,DS,46.0 ,5.83 ,55.5 ,,60.0 ,30.5 ,54.6 ,47.6 ,47.1 ,42.6 ,45.7 ,44.6 ,46.4 ,51.8 ,46.2 ,71.4 ,,,,,DS,41.8 ,38.3 ,38.3 ,3.26 ,30.1 ,0.07 ,0.07 ,14.68 ,4.89 ,6 ,445 ,0.43 ,24.38 ,5.48 ,2.18 ,0.03 ,84.26 ,""
2012/7/28 5:00,DS,-2089 ,0.003 ,48.3 ,52.0 ,,47.1 ,DS,46.3 ,5.70 ,55.7 ,,60.2 ,30.5 ,54.7 ,47.8 ,47.3 ,42.8 ,45.9 ,44.8 ,46.5 ,52.0 ,46.4 ,72.0 ,,,,,DS,41.7 ,38.3 ,38.2 ,3.25 ,30.2 ,0.07 ,0.07 ,14.68 ,4.89 ,6 ,445 ,0.43 ,24.84 ,5.48 ,2.18 ,0.03 ,84.39 ,""
2012/7/28 11:00,DS,-2089 ,0.003 ,48.5 ,45.6 ,,47.5 ,DS,46.6 ,5.68 ,55.8 ,,60.4 ,30.5 ,55.3 ,48.0 ,47.5 ,43.2 ,46.2 ,45.1 ,46.8 ,52.1 ,46.7 ,72.1 ,,,,,DS,41.7 ,38.3 ,38.2 ,3.26 ,30.3 ,0.07 ,0.08 ,14.68 ,4.89 ,6 ,445 ,0.43 ,24.00 ,5.48 ,2.18 ,0.03 ,89.00 ,""
2012/7/28 17:00,DS,-2090 ,0.003 ,48.6 ,45.7 ,,48.0 ,DS,46.8 ,5.65 ,55.8 ,,60.6 ,30.6 ,55.3 ,48.2 ,47.7 ,43.3 ,46.4 ,45.3 ,47.0 ,52.4 ,46.8 ,72.5 ,,,,,DS,41.7 ,38.3 ,38.2 ,3.26 ,30.5 ,0.07 ,0.08 ,14.68 ,4.89 ,6 ,445 ,0.43 ,23.72 ,5.48 ,2.18 ,0.03 ,79.89 ,""
2012/7/28 23:00,DS,-2090 ,0.003 ,48.8 ,48.8 ,,47.7 ,DS,47.0 ,5.41 ,56.1 ,,60.8 ,30.6 ,56.4 ,48.2 ,47.9 ,43.6 ,46.6 ,45.5 ,47.1 ,52.2 ,47.0 ,72.9 ,,,,,DS,41.7 ,38.3 ,38.2 ,3.25 ,30.6 ,0.07 ,0.07 ,14.68 ,4.89 ,6 ,445 ,0.43 ,23.91 ,5.48 ,2.18 ,0.03 ,80.28 ,""
2012/7/29 5:00,DS,-2090 ,0.003 ,48.9 ,48.9 ,,48.4 ,DS,46.8 ,5.31 ,56.2 ,,60.5 ,30.6 ,56.7 ,48.3 ,48.0 ,43.7 ,46.7 ,45.6 ,47.1 ,52.2 ,47.1 ,73.4 ,,,,,DS,41.7 ,38.3 ,38.2 ,3.23 ,30.6 ,0.07 ,0.07 ,14.68 ,4.89 ,6 ,445 ,0.43 ,23.34 ,5.48 ,2.18 ,0.03 ,89.00 ,""
2012/7/29 11:00,DS,-2089 ,0.003 ,49.0 ,49.1 ,,51.3 ,OS,47.1 ,5.17 ,56.4 ,,61.0 ,30.6 ,57.1 ,48.4 ,48.1 ,43.8 ,46.8 ,45.6 ,47.3 ,52.3 ,47.2 ,73.5 ,,,,,DS,41.7 ,38.3 ,38.2 ,3.22 ,30.6 ,0.07 ,0.08 ,14.68 ,4.89 ,6 ,445 ,0.43 ,23.16 ,5.48 ,2.18 ,0.03 ,86.04 ,""
2012/7/29 17:00,DS,-2088 ,0.003 ,49.0 ,49.1 ,,49.4 ,DS,47.1 ,5.20 ,56.3 ,,61.1 ,30.7 ,57.4 ,48.5 ,48.3 ,44.0 ,46.9 ,45.8 ,47.4 ,52.5 ,47.3 ,73.7 ,,,,,DS,41.7 ,38.3 ,38.2 ,3.22 ,30.6 ,0.07 ,0.07 ,14.68 ,4.89 ,6 ,445 ,0.43 ,23.44 ,5.48 ,2.18 ,0.03 ,88.29 ,""
2012/7/29 23:00,DS,-2089 ,0.003 ,49.1 ,50.1 ,,51.1 ,146.0 ,47.0 ,5.05 ,56.4 ,,61.1 ,30.7 ,57.5 ,48.6 ,48.4 ,44.0 ,47.0 ,45.8 ,47.4 ,52.5 ,47.4 ,73.8 ,,,,,DS,41.7 ,38.3 ,38.2 ,3.21 ,30.7 ,0.07 ,0.08 ,14.68 ,4.89 ,6 ,445 ,0.43 ,23.34 ,5.48 ,2.18 ,0.03 ,99.79 ,""
2012/7/30 5:00,DS,-2089 ,0.002 ,49.2 ,50.8 ,,52.5 ,OS,47.4 ,4.97 ,56.5 ,,60.8 ,30.8 ,57.7 ,48.7 ,48.4 ,44.1 ,47.0 ,45.9 ,47.5 ,52.6 ,47.5 ,73.9 ,,,,,DS,41.7 ,38.3 ,38.2 ,3.20 ,30.7 ,0.07 ,0.07 ,14.68 ,4.89 ,6 ,445 ,0.43 ,23.34 ,5.48 ,2.18 ,0.03 ,92.96 ,""
2012/7/30 11:00,DS,-2090 ,0.002 ,49.2 ,52.5 ,,50.5 ,DS,47.5 ,4.91 ,56.5 ,,60.9 ,30.8 ,58.1 ,48.7 ,48.4 ,44.2 ,47.1 ,46.0 ,47.6 ,52.7 ,47.6 ,73.9 ,,,,,DS,41.7 ,38.2 ,38.2 ,3.18 ,30.8 ,0.07 ,0.08 ,14.68 ,4.89 ,6 ,445 ,0.43 ,22.31 ,5.48 ,2.18 ,0.03 ,91.33 ,""
2012/7/30 17:00,DS,-2090 ,0.002 ,49.3 ,50.1 ,,50.5 ,DS,47.2 ,4.85 ,56.6 ,,60.9 ,30.8 ,58.8 ,48.8 ,48.4 ,44.2 ,47.2 ,46.1 ,47.7 ,52.8 ,47.6 ,73.9 ,,,,,DS,41.7 ,38.3 ,38.2 ,3.17 ,30.7 ,0.08 ,0.08 ,14.68 ,4.89 ,6 ,445 ,0.43 ,22.97 ,5.48 ,2.18 ,0.03 ,91.33 ,""
2012/7/30 23:00,DS,-2088 ,0.002 ,49.4 ,46.3 ,,46.0 ,OS,47.4 ,4.69 ,56.7 ,,61.0 ,30.8 ,59.0 ,48.7 ,48.4 ,44.2 ,47.1 ,46.1 ,47.6 ,52.8 ,47.6 ,74.0 ,,,,,DS,41.7 ,38.2 ,38.2 ,3.16 ,30.7 ,0.08 ,0.08 ,14.68 ,4.89 ,6 ,445 ,0.43 ,22.78 ,5.48 ,2.18 ,0.03 ,89.00 ,""
2012/7/31 5:00,DS,-2089 ,0.002 ,49.4 ,46.4 ,,44.4 ,DS,46.8 ,4.60 ,56.7 ,,61.0 ,30.8 ,60.0 ,48.7 ,48.5 ,44.3 ,47.2 ,46.2 ,47.7 ,52.9 ,47.7 ,74.0 ,,,,,DS,41.7 ,38.2 ,38.2 ,3.13 ,30.7 ,0.08 ,0.08 ,14.68 ,4.89 ,6 ,445 ,0.43 ,23.06 ,5.48 ,2.18 ,0.03 ,86.88 ,""
2012/7/31 11:00,DS,-2090 ,0.002 ,49.3 ,49.6 ,,44.7 ,227.6 ,47.5 ,4.59 ,56.7 ,,61.0 ,30.8 ,60.0 ,48.8 ,48.5 ,44.3 ,47.3 ,46.2 ,47.7 ,52.9 ,47.7 ,73.9 ,,,,,DS,41.7 ,38.2 ,38.2 ,3.10 ,30.6 ,0.078 ,0.078 ,14.68 ,4.89 ,6 ,445 ,0.43 ,23.08 ,5.48 ,2.18 ,0.03 ,86.04 ,""
2012/7/31 17:00,DS,-2090 ,0.002 ,49.3 ,49.5 ,,46.2 ,OS,47.4 ,4.61 ,56.6 ,,61.0 ,30.9 ,60.1 ,48.9 ,48.6 ,44.4 ,47.3 ,46.3 ,47.7 ,52.8 ,47.7 ,71.6 ,,,,,DS,41.7 ,38.2 ,38.2 ,3.07 ,30.5 ,0.076 ,0.075 ,14.68 ,4.89 ,6 ,445 ,0.43 ,22.84 ,5.48 ,2.18 ,0.03 ,85.07 ,""
2012/7/31 23:00,DS,-2090 ,0.002 ,49.5 ,49.5 ,,48.3 ,OS,47.1 ,4.44 ,56.6 ,,61.1 ,30.8 ,60.1 ,49.1 ,48.5 ,44.4 ,47.3 ,46.3 ,47.7 ,52.9 ,47.8 ,69.3 ,,,,,DS,41.7 ,38.2 ,38.2 ,3.06 ,30.3 ,0.074 ,0.075 ,14.68 ,4.89 ,6 ,445 ,0.43 ,21.80 ,5.48 ,2.18 ,0.03 ,82.24 ,""
2012/8/1 5:00,DS,-2090 ,0.002 ,49.6 ,52.6 ,,48.5 ,DS,47.7 ,4.46 ,56.7 ,,61.1 ,30.8 ,60.3 ,49.1 ,48.6 ,44.4 ,47.3 ,46.4 ,47.8 ,52.8 ,47.7 ,68.3 ,,,,,DS,41.7 ,38.2 ,38.1 ,3.03 ,30.3 ,0.073 ,0.074 ,14.68 ,4.89 ,6 ,445 ,0.43 ,22.46 ,5.48 ,2.18 ,0.03 ,83.04 ,""
2012/8/1 11:00,DS,-2089 ,0.002 ,49.5 ,52.8 ,,48.4 ,DS,47.8 ,4.56 ,56.7 ,,61.1 ,30.9 ,60.3 ,49.1 ,48.6 ,44.4 ,47.3 ,46.6 ,47.8 ,52.9 ,47.8 ,47.7 ,,,,,DS,41.7 ,38.2 ,38.1 ,3.00 ,30.2 ,0.071 ,0.072 ,14.68 ,4.89 ,6 ,445 ,0.43 ,22.20 ,5.48 ,2.18 ,0.03 ,82.91 ,""
2012/8/1 17:00,DS,-2089 ,0.002 ,49.5 ,51.6 ,,48.8 ,DS,47.7 ,4.64 ,56.8 ,,61.2 ,31.0 ,60.3 ,49.1 ,48.7 ,44.5 ,47.4 ,46.8 ,47.9 ,53.0 ,47.9 ,47.8 ,,,,,DS,41.7 ,38.2 ,38.1 ,2.99 ,30.1 ,0.069 ,0.071 ,14.68 ,4.89 ,6 ,445 ,0.43 ,23.03 ,5.48 ,2.18 ,0.03 ,80.28 ,""
2012/8/1 23:00,DS,-2089 ,0.002 ,49.6 ,46.5 ,,48.7 ,OS,47.5 ,4.50 ,56.9 ,,61.2 ,31.0 ,60.5 ,49.1 ,48.7 ,44.4 ,47.5 ,47.0 ,47.9 ,53.1 ,47.9 ,47.8 ,,,,,DS,41.7 ,38.2 ,38.1 ,2.99 ,30.2 ,0.069 ,0.071 ,14.68 ,4.89 ,6 ,445 ,0.43 ,21.36 ,5.48 ,2.18 ,0.03 ,80.93 ,""
2012/8/2 5:00,DS,-2089 ,0.002 ,49.6 ,49.7 ,,49.1 ,OS,47.1 ,4.45 ,56.9 ,,61.3 ,31.0 ,60.3 ,49.1 ,48.8 ,44.4 ,47.5 ,47.1 ,48.0 ,53.0 ,47.9 ,47.8 ,,,,,DS,41.7 ,38.2 ,38.1 ,2.98 ,30.2 ,0.070 ,0.070 ,14.68 ,4.89 ,6 ,445 ,0.43 ,21.49 ,5.48 ,2.16 ,0.03 ,89.15 ,""
2012/8/2 11:00,DS,-2090 ,0.002 ,49.7 ,49.8 ,,49.7 ,DS,47.7 ,4.48 ,56.9 ,,61.3 ,31.0 ,60.1 ,49.1 ,48.8 ,44.4 ,47.5 ,47.1 ,48.0 ,53.1 ,47.9 ,47.8 ,,,,,DS,41.7 ,38.2 ,38.1 ,2.94 ,30.2 ,0.072 ,0.071 ,14.71 ,4.90 ,6 ,447 ,0.43 ,22.04 ,5.46 ,2.16 ,0.03 ,82.91 ,""
2012/8/2 17:00,DS,-2090 ,0.002 ,49.6 ,49.8 ,,49.5 ,OS,47.9 ,4.70 ,57.0 ,,61.3 ,31.1 ,60.2 ,49.1 ,48.8 ,44.4 ,47.5 ,47.1 ,48.0 ,53.2 ,48.0 ,47.9 ,,,,,DS,41.7 ,38.2 ,38.1 ,2.93 ,30.2 ,0.07 ,0.07 ,14.68 ,4.89 ,6 ,445 ,0.43 ,22.31 ,5.46 ,2.16 ,0.03 ,83.31 ,""
2012/8/2 23:00,DS,-2088 ,0.002 ,49.8 ,49.8 ,,50.4 ,OS,47.4 ,4.51 ,57.0 ,,61.4 ,31.1 ,60.1 ,49.1 ,48.9 ,44.4 ,47.5 ,47.1 ,48.0 ,53.2 ,48.0 ,47.9 ,,,,,DS,41.7 ,38.2 ,38.1 ,2.91 ,30.3 ,0.07 ,0.07 ,14.68 ,4.89 ,6 ,445 ,0.43 ,21.38 ,5.45 ,2.16 ,0.03 ,80.15 ,""
2012/8/3 5:00,DS,-2089 ,0.002 ,49.7 ,49.8 ,,51.3 ,OS,47.8 ,4.47 ,57.0 ,,61.3 ,31.1 ,60.0 ,49.1 ,48.9 ,44.4 ,47.6 ,47.2 ,48.0 ,53.3 ,48.0 ,47.9 ,,,,,DS,41.7 ,38.2 ,38.1 ,2.89 ,30.3 ,0.07 ,0.07 ,14.68 ,4.89 ,6 ,445 ,0.43 ,22.50 ,5.46 ,2.16 ,0.03 ,77.86 ,""
2012/8/3 11:00,DS,-2088 ,0.002 ,49.8 ,53.0 ,,50.9 ,141.9 ,48.1 ,4.47 ,57.0 ,,61.4 ,31.1 ,59.8 ,49.2 ,48.9 ,44.3 ,47.6 ,47.2 ,48.1 ,53.5 ,48.1 ,48.0 ,,,,,DS,41.8 ,38.1 ,38.1 ,2.88 ,30.2 ,0.07 ,0.07 ,14.68 ,4.89 ,6 ,445 ,0.43 ,21.94 ,5.45 ,2.16 ,0.03 ,80.28 ,""
2012/8/3 17:00,DS,-2088 ,0.002 ,49.9 ,53.2 ,,51.2 ,DS,48.1 ,4.64 ,57.2 ,,61.5 ,31.1 ,59.7 ,49.3 ,49.1 ,44.4 ,47.7 ,47.4 ,48.2 ,53.6 ,48.2 ,48.1 ,,,,,DS,41.8 ,38.2 ,38.1 ,2.87 ,30.3 ,0.11 ,0.12 ,14.68 ,4.89 ,6 ,445 ,0.43 ,24.66 ,5.45 ,2.17 ,0.03 ,76.98 ,""
2012/8/3 23:00,DS,-2088 ,0.002 ,50.0 ,47.0 ,,49.5 ,OS,48.2 ,4.58 ,57.3 ,,61.8 ,31.2 ,60.0 ,49.3 ,49.2 ,44.7 ,47.9 ,47.5 ,48.4 ,53.8 ,48.3 ,48.3 ,,,,,DS,41.8 ,38.1 ,38.1 ,2.85 ,30.3 ,0.12 ,0.12 ,14.68 ,4.89 ,6 ,445 ,0.43 ,25.41 ,5.46 ,2.16 ,0.03 ,76.98 ,""
2012/8/4 5:00,DS,-2087 ,0.002 ,50.2 ,47.2 ,,45.7 ,OS,47.9 ,4.77 ,57.5 ,,61.8 ,31.2 ,60.1 ,49.5 ,49.4 ,44.7 ,48.0 ,47.6 ,48.6 ,54.0 ,48.4 ,48.4 ,,,,,DS,41.8 ,38.1 ,38.1 ,2.83 ,30.2 ,0.12 ,0.12 ,14.68 ,4.89 ,6 ,445 ,0.43 ,25.78 ,5.46 ,2.16 ,0.03 ,78.87 ,""
2012/8/4 11:00,DS,-2088 ,0.002 ,50.4 ,50.5 ,,46.1 ,OS,48.5 ,4.89 ,57.6 ,,62.0 ,31.2 ,60.2 ,49.7 ,49.5 ,44.9 ,48.1 ,47.4 ,48.7 ,54.0 ,48.6 ,48.5 ,,,,,DS,41.8 ,38.1 ,38.1 ,2.81 ,30.2 ,0.12 ,0.12 ,14.68 ,4.89 ,6 ,445 ,0.43 ,25.88 ,5.46 ,2.16 ,0.03 ,78.87 ,""
2012/8/4 17:00,DS,-2087 ,0.002 ,50.5 ,50.6 ,,46.7 ,DS,48.8 ,5.12 ,57.8 ,,62.1 ,31.3 ,60.5 ,49.9 ,49.7 ,45.0 ,48.3 ,47.8 ,48.9 ,54.3 ,48.8 ,48.7 ,,,,,DS,41.8 ,38.1 ,38.1 ,2.81 ,30.1 ,0.12 ,0.12 ,14.68 ,4.89 ,6 ,445 ,0.43 ,26.16 ,5.46 ,2.16 ,0.03 ,77.98 ,""
2012/8/4 23:00,DS,-2088 ,0.002 ,50.6 ,50.8 ,,48.5 ,OS,48.4 ,5.11 ,57.9 ,,62.5 ,31.3 ,60.6 ,50.2 ,49.8 ,45.1 ,48.4 ,47.8 ,48.9 ,54.4 ,48.8 ,48.8 ,,,,,DS,41.8 ,38.1 ,38.0 ,2.81 ,30.2 ,0.11 ,0.12 ,14.68 ,4.89 ,6 ,445 ,0.43 ,26.00 ,5.46 ,2.17 ,0.03 ,77.98 ,""
2012/8/5 5:00,DS,-2087 ,0.002 ,50.7 ,53.9 ,,49.8 ,DS,49.0 ,5.27 ,58.0 ,,62.3 ,31.3 ,60.6 ,50.3 ,49.9 ,45.3 ,48.5 ,47.6 ,49.1 ,54.5 ,49.0 ,48.9 ,,,,,DS,41.9 ,38.1 ,38.0 ,2.80 ,30.3 ,0.11 ,0.11 ,14.68 ,4.89 ,6 ,445 ,0.43 ,25.78 ,5.46 ,2.16 ,0.03 ,77.61 ,""
2012/8/5 11:00,DS,-2088 ,0.002 ,50.8 ,54.0 ,,49.7 ,DS,48.7 ,5.41 ,58.1 ,,62.3 ,31.4 ,60.6 ,50.5 ,50.1 ,45.4 ,48.7 ,47.7 ,49.1 ,54.7 ,49.1 ,49.1 ,,,,,DS,41.9 ,38.1 ,38.0 ,2.79 ,30.3 ,0.11 ,0.11 ,14.68 ,4.89 ,6 ,445 ,0.43 ,26.44 ,5.46 ,2.16 ,0.03 ,76.98 ,""
2012/8/5 17:00,DS,-2088 ,0.002 ,50.9 ,54.3 ,,49.7 ,OS,49.2 ,5.61 ,58.3 ,,62.4 ,31.4 ,60.8 ,50.6 ,50.2 ,45.5 ,48.8 ,47.7 ,49.2 ,54.8 ,49.2 ,49.1 ,,,,,DS,42.0 ,38.1 ,38.0 ,2.78 ,30.3 ,0.10 ,0.11 ,14.68 ,4.89 ,6 ,445 ,0.43 ,26.25 ,5.46 ,2.16 ,0.03 ,76.61 ,""
2012/8/5 23:00,DS,-2088 ,0.002 ,51.0 ,48.0 ,,50.2 ,OS,49.5 ,5.50 ,58.4 ,,62.5 ,31.5 ,60.9 ,50.6 ,50.2 ,45.6 ,48.8 ,47.6 ,49.3 ,54.9 ,49.2 ,49.2 ,,,,,DS,42.0 ,38.1 ,38.0 ,2.78 ,30.5 ,0.10 ,0.11 ,14.68 ,4.89 ,6 ,445 ,0.43 ,26.16 ,5.46 ,2.16 ,0.03 ,74.06 ,""
2012/8/6 5:00,DS,-2087 ,0.002 ,51.0 ,47.9 ,,50.2 ,DS,49.0 ,5.54 ,58.5 ,,62.5 ,31.5 ,61.1 ,50.6 ,50.4 ,45.7 ,48.9 ,47.7 ,49.4 ,55.0 ,49.3 ,49.3 ,,,,,DS,42.0 ,38.1 ,38.0 ,2.77 ,30.5 ,0.10 ,0.11 ,14.68 ,4.89 ,6 ,445 ,0.43 ,25.78 ,5.47 ,2.17 ,0.03 ,72.64 ,""
2012/8/6 11:00,DS,-2087 ,0.002 ,51.1 ,51.4 ,,50.8 ,OS,49.3 ,5.51 ,58.7 ,,62.6 ,31.6 ,61.0 ,50.7 ,50.4 ,45.8 ,49.0 ,47.7 ,49.5 ,55.1 ,49.5 ,49.4 ,,,,,DS,42.1 ,38.1 ,38.0 ,2.76 ,30.5 ,0.10 ,0.11 ,14.68 ,4.89 ,6 ,445 ,0.43 ,26.44 ,5.46 ,2.16 ,0.03 ,75.02 ,""
2012/8/6 17:00,DS,-2087 ,0.002 ,51.2 ,51.4 ,,51.1 ,DS,49.4 ,5.63 ,58.6 ,,62.7 ,31.6 ,61.1 ,50.7 ,50.5 ,45.8 ,49.1 ,47.6 ,49.5 ,55.2 ,49.5 ,49.4 ,,,,,DS,42.1 ,38.1 ,38.0 ,2.75 ,30.6 ,0.11 ,0.11 ,14.68 ,4.89 ,6 ,445 ,0.43 ,26.16 ,5.46 ,2.16 ,0.03 ,74.06 ,""
2012/8/6 23:00,DS,-2086 ,0.002 ,51.2 ,51.3 ,,53.2 ,DS,49.0 ,5.31 ,58.8 ,,62.7 ,31.6 ,61.1 ,50.8 ,50.5 ,45.8 ,49.1 ,47.6 ,49.5 ,55.3 ,49.5 ,49.4 ,,,,,DS,42.1 ,38.1 ,38.0 ,2.72 ,30.5 ,0.11 ,0.11 ,14.68 ,4.89 ,6 ,445 ,0.43 ,25.13 ,5.46 ,2.17 ,0.03 ,75.02 ,""
2012/8/7 5:00,DS,-2086 ,0.002 ,51.3 ,51.5 ,,52.5 ,DS,49.5 ,5.33 ,58.9 ,,62.7 ,31.6 ,61.0 ,50.8 ,50.4 ,45.9 ,49.1 ,47.5 ,49.5 ,55.3 ,49.5 ,49.5 ,,,,,DS,42.1 ,38.0 ,38.0 ,2.69 ,30.5 ,0.11 ,0.11 ,14.68 ,4.89 ,6 ,445 ,0.43 ,25.78 ,5.46 ,2.16 ,0.03 ,72.88 ,""
2012/8/7 11:00,DS,-2086 ,0.002 ,51.3 ,54.8 ,,51.9 ,DS,49.2 ,5.32 ,59.0 ,,62.8 ,31.6 ,61.1 ,50.9 ,50.6 ,46.0 ,49.2 ,47.5 ,49.6 ,55.4 ,49.6 ,49.5 ,,,,,DS,42.2 ,38.0 ,38.0 ,2.67 ,30.3 ,0.11 ,0.11 ,14.68 ,4.89 ,6 ,445 ,0.43 ,25.50 ,5.46 ,2.16 ,0.03 ,72.53 ,""
2012/8/7 17:00,DS,-2087 ,0.002 ,51.4 ,50.7 ,,50.6 ,262.0 ,49.6 ,5.36 ,59.1 ,,62.8 ,31.7 ,61.1 ,50.8 ,50.6 ,46.0 ,49.2 ,47.5 ,49.7 ,55.5 ,49.7 ,49.5 ,,,,,DS,42.2 ,38.0 ,38.0 ,3.56 ,30.2 ,0.10 ,0.10 ,14.68 ,4.89 ,6 ,445 ,0.43 ,24.94 ,5.47 ,2.16 ,0.03 ,71.02 ,""
2012/8/7 23:00,DS,-2087 ,0.002 ,51.4 ,48.4 ,,49.4 ,DS,49.5 ,4.94 ,59.2 ,,62.8 ,31.7 ,61.1 ,50.8 ,50.7 ,46.0 ,49.3 ,47.3 ,49.7 ,55.5 ,49.7 ,49.6 ,,,,,DS,42.2 ,38.0 ,38.0 ,3.54 ,30.2 ,0.10 ,0.10 ,14.68 ,4.89 ,6 ,445 ,0.43 ,24.09 ,5.46 ,2.16 ,0.03 ,72.88 ,""
2012/8/8 5:00,DS,-2087 ,0.002 ,51.4 ,51.6 ,,50.1 ,OS,49.2 ,4.90 ,59.2 ,,62.9 ,31.7 ,61.2 ,50.9 ,50.6 ,46.0 ,49.2 ,47.3 ,49.7 ,55.6 ,49.7 ,49.6 ,,,,,DS,42.2 ,38.0 ,38.0 ,3.50 ,30.1 ,0.10 ,0.10 ,14.68 ,4.89 ,6 ,445 ,0.43 ,24.66 ,5.46 ,2.16 ,0.03 ,75.02 ,""
2012/8/8 11:00,DS,-2087 ,0.002 ,51.4 ,51.6 ,,50.4 ,DS,49.5 ,4.83 ,59.4 ,,62.9 ,31.8 ,61.1 ,51.1 ,50.7 ,46.0 ,49.2 ,47.3 ,49.7 ,55.6 ,49.7 ,49.6 ,,,,,DS,42.2 ,38.0 ,37.9 ,3.46 ,29.9 ,0.10 ,0.11 ,14.68 ,4.89 ,6 ,445 ,0.43 ,24.00 ,5.46 ,2.16 ,0.03 ,75.39 ,""
2012/8/8 17:00,DS,-2086 ,0.002 ,51.5 ,51.6 ,,50.2 ,OS,49.9 ,4.97 ,59.4 ,,62.9 ,31.8 ,61.1 ,51.1 ,50.7 ,46.0 ,49.3 ,47.4 ,49.8 ,55.7 ,49.8 ,49.7 ,,,,,DS,42.3 ,38.0 ,37.9 ,3.43 ,29.7 ,0.10 ,0.10 ,14.68 ,4.89 ,6 ,445 ,0.43 ,24.47 ,5.46 ,2.16 ,0.03 ,75.02 ,""
2012/8/8 23:00,DS,-2086 ,0.002 ,51.4 ,52.2 ,,50.1 ,OS,49.5 ,4.83 ,59.3 ,,62.9 ,31.8 ,61.0 ,51.1 ,50.8 ,46.0 ,49.3 ,47.4 ,49.7 ,55.6 ,49.8 ,49.7 ,,,,,DS,42.2 ,38.0 ,37.9 ,3.39 ,29.4 ,0.10 ,0.10 ,14.68 ,4.89 ,6 ,445 ,0.43 ,24.19 ,5.46 ,2.16 ,0.03 ,72.53 ,""
2012/8/9 5:00,DS,-2088 ,0.002 ,51.5 ,54.8 ,,50.5 ,DS,49.7 ,4.87 ,59.3 ,,62.9 ,31.7 ,60.9 ,51.0 ,50.7 ,46.0 ,49.2 ,47.3 ,49.7 ,55.7 ,49.7 ,49.7 ,,,,,DS,42.3 ,38.0 ,37.9 ,3.35 ,29.1 ,0.10 ,0.10 ,14.69 ,4.89 ,6 ,446 ,0.43 ,24.56 ,5.46 ,2.16 ,0.03 ,74.18 ,""
2012/8/9 11:00,DS,-2088 ,0.002 ,51.4 ,48.4 ,,50.6 ,DS,49.8 ,4.85 ,59.4 ,,62.9 ,31.8 ,60.7 ,50.9 ,50.7 ,46.0 ,49.3 ,47.3 ,49.8 ,55.6 ,49.7 ,49.7 ,,,,,DS,42.2 ,38.0 ,37.9 ,3.32 ,28.8 ,0.10 ,0.10 ,14.69 ,4.89 ,6 ,446 ,0.43 ,23.25 ,5.41 ,2.15 ,0.03 ,72.64 ,""
2012/8/9 17:00,DS,-2088 ,0.002 ,51.5 ,48.5 ,,50.4 ,OS,49.3 ,4.93 ,59.4 ,,62.8 ,31.9 ,60.8 ,51.0 ,50.7 ,46.0 ,49.3 ,47.3 ,49.8 ,55.7 ,49.8 ,49.7 ,,,,,DS,42.2 ,38.0 ,37.9 ,3.30 ,28.4 ,0.10 ,0.10 ,14.69 ,4.89 ,6 ,446 ,0.43 ,24.28 ,5.42 ,2.15 ,0.03 ,71.94 ,""
2012/8/9 23:00,DS,-2086 ,0.002 ,51.5 ,51.6 ,,49.8 ,DS,49.4 ,4.80 ,59.4 ,,62.8 ,31.8 ,60.8 ,51.0 ,50.7 ,46.0 ,49.3 ,47.2 ,49.8 ,55.8 ,49.8 ,49.7 ,,,,,DS,42.3 ,38.0 ,37.9 ,3.29 ,28.5 ,0.10 ,0.10 ,14.69 ,4.89 ,6 ,446 ,0.43 ,24.66 ,5.41 ,2.15 ,0.03 ,72.53 ,""
2012/8/10 5:00,DS,-2087 ,0.002 ,51.4 ,51.6 ,,48.9 ,OS,48.8 ,4.83 ,59.5 ,,62.9 ,31.9 ,60.8 ,50.9 ,50.7 ,45.9 ,49.2 ,47.1 ,49.7 ,55.7 ,49.7 ,49.6 ,,,,,DS,42.3 ,38.0 ,37.9 ,3.27 ,28.5 ,0.10 ,0.10 ,14.69 ,4.89 ,6 ,446 ,0.43 ,24.19 ,5.42 ,2.15 ,0.03 ,74.06 ,""
2012/8/10 11:00,DS,-2087 ,0.002 ,51.4 ,51.6 ,,49.1 ,OS,49.4 ,4.83 ,59.4 ,,62.8 ,31.8 ,60.7 ,51.0 ,50.7 ,46.0 ,49.3 ,47.1 ,49.8 ,55.8 ,49.8 ,49.7 ,,,,,DS,42.3 ,38.0 ,37.9 ,3.25 ,28.4 ,0.10 ,0.10 ,14.69 ,4.89 ,6 ,446 ,0.43 ,24.28 ,5.42 ,2.15 ,0.03 ,72.88 ,""
2012/8/10 17:00,DS,-2085 ,0.002 ,51.5 ,51.6 ,,48.8 ,174.7 ,49.7 ,4.87 ,59.4 ,,62.9 ,31.8 ,60.7 ,51.0 ,50.7 ,46.0 ,49.3 ,47.2 ,49.8 ,55.8 ,49.8 ,49.7 ,,,,,DS,42.3 ,38.0 ,37.9 ,3.25 ,28.3 ,0.09 ,0.10 ,14.69 ,4.89 ,6 ,446 ,0.43 ,24.66 ,5.41 ,2.15 ,0.03 ,71.94 ,""
2012/8/10 23:00,DS,-2086 ,0.002 ,51.5 ,51.8 ,,48.8 ,DS,49.5 ,4.78 ,59.5 ,,62.9 ,31.9 ,60.7 ,51.0 ,50.8 ,46.0 ,49.4 ,47.1 ,49.8 ,55.8 ,49.8 ,49.7 ,,,,,DS,42.4 ,38.0 ,37.9 ,3.26 ,28.5 ,0.09 ,0.10 ,14.69 ,4.89 ,6 ,446 ,0.43 ,23.53 ,5.41 ,2.15 ,0.03 ,74.42 ,""
2012/8/11 5:00,DS,-2085 ,0.002 ,51.5 ,54.8 ,,49.2 ,DS,49.6 ,4.74 ,59.5 ,,62.9 ,31.9 ,60.7 ,50.9 ,50.7 ,46.0 ,49.4 ,47.1 ,49.8 ,55.8 ,49.8 ,49.7 ,,,,,DS,42.4 ,37.9 ,37.9 ,3.26 ,28.6 ,0.09 ,0.10 ,14.69 ,4.89 ,6 ,446 ,0.43 ,23.16 ,5.42 ,2.15 ,0.03 ,71.60 ,""
2012/8/11 11:00,DS,-2086 ,0.002 ,51.5 ,49.1 ,,51.8 ,DS,49.1 ,4.73 ,59.5 ,,62.9 ,32.0 ,60.8 ,50.9 ,50.8 ,46.0 ,49.4 ,47.1 ,49.8 ,55.8 ,49.8 ,49.7 ,,,,,DS,42.4 ,37.9 ,37.9 ,3.27 ,28.7 ,0.09 ,0.10 ,14.20 ,4.89 ,6 ,446 ,0.43 ,22.97 ,5.41 ,2.15 ,0.03 ,72.88 ,""
2012/8/11 17:00,DS,-2084 ,0.002 ,51.5 ,48.4 ,,52.2 ,OS,49.7 ,4.87 ,59.6 ,,62.9 ,32.0 ,60.8 ,50.9 ,50.8 ,46.0 ,49.4 ,47.2 ,49.8 ,55.8 ,49.8 ,49.7 ,,,,,DS,42.4 ,37.9 ,37.9 ,3.29 ,28.9 ,0.09 ,0.10 ,14.20 ,4.89 ,6 ,446 ,0.43 ,23.81 ,5.42 ,2.15 ,0.03 ,72.88 ,""
2012/8/11 23:00,DS,-2085 ,0.002 ,51.5 ,51.7 ,,50.4 ,DS,49.4 ,4.82 ,59.5 ,,63.0 ,32.1 ,60.8 ,51.1 ,50.8 ,46.0 ,49.4 ,47.1 ,49.9 ,55.9 ,49.9 ,49.8 ,,,,,DS,42.4 ,37.9 ,37.9 ,3.30 ,29.2 ,0.09 ,0.10 ,14.20 ,4.89 ,6 ,446 ,0.43 ,24.38 ,5.42 ,2.15 ,0.03 ,71.02 ,""
2012/8/12 5:00,DS,-2085 ,0.002 ,51.6 ,51.7 ,,50.4 ,OS,49.1 ,4.91 ,59.7 ,,63.0 ,32.0 ,60.8 ,51.1 ,50.8 ,45.9 ,49.4 ,47.5 ,49.9 ,55.9 ,49.8 ,49.7 ,,,,,DS,42.4 ,37.9 ,37.8 ,3.31 ,29.4 ,0.09 ,0.09 ,14.20 ,4.89 ,6 ,446 ,0.43 ,23.79 ,5.41 ,2.15 ,0.03 ,72.53 ,""
2012/8/12 11:00,DS,-2084 ,0.002 ,51.6 ,51.7 ,,50.7 ,388.7 ,49.6 ,5.06 ,59.7 ,,62.9 ,32.0 ,60.8 ,51.2 ,50.9 ,45.9 ,49.4 ,47.5 ,49.9 ,56.0 ,49.9 ,49.8 ,,,,,DS,42.4 ,37.9 ,37.8 ,3.31 ,29.6 ,0.09 ,0.09 ,14.20 ,4.89 ,6 ,446 ,0.43 ,23.44 ,5.41 ,2.15 ,0.03 ,71.71 ,""
2012/8/12 17:00,DS,-2084 ,0.002 ,51.5 ,54.9 ,,50.3 ,OS,49.5 ,5.21 ,59.6 ,,63.0 ,32.1 ,60.9 ,51.2 ,51.0 ,46.0 ,49.4 ,47.5 ,49.9 ,56.0 ,49.9 ,49.9 ,,,,,DS,42.4 ,37.9 ,37.8 ,3.33 ,29.8 ,0.08 ,0.09 ,14.20 ,4.89 ,6 ,446 ,0.43 ,24.38 ,5.41 ,2.15 ,0.03 ,72.53 ,""
2012/8/12 23:00,DS,-2084 ,0.002 ,51.7 ,55.0 ,,50.5 ,OS,49.1 ,5.12 ,59.8 ,,63.0 ,32.1 ,60.8 ,51.1 ,50.9 ,46.0 ,49.5 ,47.6 ,49.9 ,56.1 ,49.9 ,49.8 ,,,,,DS,42.4 ,37.9 ,37.8 ,3.34 ,30.1 ,0.08 ,0.09 ,14.20 ,4.89 ,6 ,446 ,0.43 ,23.81 ,5.41 ,2.15 ,0.03 ,73.47 ,""
2012/8/13 5:00,DS,-2084 ,0.002 ,51.6 ,49.5 ,,50.2 ,OS,49.3 ,5.27 ,59.8 ,,63.0 ,32.2 ,60.8 ,51.1 ,50.9 ,46.0 ,49.5 ,47.5 ,50.0 ,56.1 ,49.9 ,49.8 ,,,,,DS,42.4 ,37.9 ,37.8 ,3.34 ,30.3 ,0.08 ,0.08 ,14.20 ,4.89 ,6 ,446 ,0.43 ,25.13 ,5.41 ,2.13 ,0.03 ,75.39 ,""
2012/8/13 11:00,DS,-2084 ,0.002 ,51.6 ,48.7 ,,50.8 ,OS,49.6 ,5.41 ,59.8 ,,63.0 ,32.1 ,60.6 ,51.1 ,51.0 ,46.0 ,49.5 ,47.6 ,50.0 ,56.1 ,50.0 ,49.9 ,,,,,DS,42.5 ,37.9 ,37.8 ,3.34 ,30.3 ,0.07 ,0.08 ,14.20 ,4.89 ,6 ,446 ,0.43 ,24.56 ,5.41 ,2.13 ,0.03 ,74.42 ,""
2012/8/13 17:00,DS,-2085 ,0.002 ,51.8 ,52.0 ,,50.9 ,DS,49.6 ,5.55 ,59.9 ,,63.2 ,32.2 ,61.0 ,51.3 ,51.1 ,46.1 ,49.7 ,47.7 ,50.2 ,56.3 ,50.1 ,50.0 ,,,,,DS,42.5 ,37.9 ,37.8 ,3.34 ,30.5 ,0.08 ,0.08 ,14.20 ,4.89 ,6 ,446 ,0.43 ,25.56 ,5.42 ,2.13 ,0.03 ,71.14 ,""
2012/8/13 23:00,DS,-2084 ,0.002 ,52.1 ,52.2 ,,49.4 ,DS,50.0 ,5.40 ,60.1 ,,63.4 ,32.2 ,61.2 ,51.6 ,51.3 ,46.3 ,49.9 ,48.0 ,50.4 ,56.5 ,50.3 ,50.2 ,,,,,DS,42.5 ,37.9 ,37.8 ,3.35 ,30.6 ,0.08 ,0.08 ,14.20 ,4.89 ,6 ,446 ,0.43 ,24.09 ,5.41 ,2.13 ,0.03 ,73.47 ,""
2012/8/14 5:00,DS,-2085 ,0.002 ,52.3 ,52.4 ,,50.7 ,OS,50.6 ,5.28 ,60.3 ,,63.6 ,32.2 ,61.5 ,51.7 ,51.5 ,46.5 ,50.1 ,48.2 ,50.6 ,56.7 ,50.5 ,50.5 ,,,,,DS,42.5 ,37.9 ,37.8 ,3.35 ,30.8 ,0.08 ,0.08 ,14.20 ,4.89 ,6 ,446 ,0.43 ,24.56 ,5.42 ,2.13 ,0.03 ,72.64 ,""
2012/8/14 11:00,DS,-2085 ,0.002 ,52.4 ,55.6 ,,52.9 ,DS,50.8 ,4.95 ,60.5 ,,63.8 ,32.2 ,61.9 ,51.9 ,51.8 ,46.7 ,50.3 ,48.4 ,50.9 ,57.0 ,50.7 ,50.6 ,,,,,DS,42.5 ,37.9 ,37.8 ,3.34 ,30.9 ,0.08 ,0.09 ,14.20 ,4.89 ,6 ,446 ,0.43 ,24.00 ,5.42 ,2.13 ,0.03 ,72.53 ,""
2012/8/14 17:00,DS,-2084 ,0.002 ,52.6 ,49.6 ,,52.4 ,DS,50.8 ,4.76 ,60.6 ,,64.0 ,32.3 ,62.0 ,52.2 ,52.1 ,46.9 ,50.5 ,48.6 ,51.1 ,57.3 ,50.9 ,50.9 ,,,,,DS,42.5 ,37.8 ,37.8 ,3.32 ,31.0 ,0.09 ,0.09 ,14.19 ,4.89 ,6 ,445 ,0.43 ,24.00 ,5.42 ,2.13 ,0.03 ,71.71 ,""
2012/8/14 23:00,DS,-2085 ,0.002 ,52.8 ,49.9 ,,53.0 ,OS,51.0 ,4.48 ,61.0 ,,64.1 ,32.3 ,62.3 ,52.5 ,52.1 ,47.1 ,50.7 ,48.7 ,51.3 ,57.5 ,51.1 ,51.1 ,,,,,DS,42.6 ,37.8 ,37.8 ,3.30 ,30.9 ,0.09 ,0.09 ,14.19 ,4.89 ,6 ,445 ,0.43 ,23.44 ,5.41 ,2.13 ,0.03 ,72.88 ,""
2012/8/15 5:00,DS,-2084 ,0.002 ,52.9 ,53.0 ,,51.7 ,OS,50.6 ,4.68 ,61.2 ,,64.2 ,32.3 ,62.5 ,52.6 ,52.3 ,47.3 ,50.8 ,48.5 ,51.4 ,57.6 ,51.3 ,51.3 ,,,,,DS,42.5 ,37.8 ,37.8 ,3.28 ,30.9 ,0.08 ,0.09 ,14.19 ,4.89 ,6 ,445 ,0.43 ,23.72 ,5.41 ,2.13 ,0.03 ,72.06 ,""
2012/8/15 11:00,DS,-2084 ,0.002 ,53.1 ,53.1 ,,51.7 ,OS,51.1 ,4.82 ,61.3 ,,64.4 ,32.3 ,62.6 ,52.8 ,52.4 ,47.4 ,50.9 ,48.7 ,51.5 ,57.7 ,51.4 ,51.3 ,,,,,DS,42.5 ,37.8 ,37.7 ,3.25 ,30.7 ,0.08 ,0.09 ,14.19 ,4.89 ,6 ,445 ,0.43 ,23.44 ,5.41 ,2.13 ,0.03 ,71.14 ,""
2012/8/15 17:00,DS,-2084 ,0.002 ,53.2 ,53.4 ,,51.8 ,OS,51.1 ,4.99 ,61.5 ,,64.5 ,32.4 ,62.9 ,52.9 ,52.7 ,47.5 ,51.1 ,48.9 ,51.6 ,57.9 ,51.5 ,51.5 ,,,,,DS,42.5 ,37.8 ,37.7 ,3.23 ,30.7 ,0.08 ,0.08 ,14.19 ,4.89 ,6 ,445 ,0.43 ,24.00 ,5.42 ,2.13 ,0.03 ,72.64 ,""
2012/8/15 23:00,DS,-2084 ,0.002 ,53.3 ,53.4 ,,51.7 ,DS,51.4 ,4.93 ,61.7 ,,64.6 ,32.4 ,62.9 ,52.9 ,52.7 ,47.6 ,51.2 ,49.0 ,51.7 ,58.0 ,51.6 ,51.6 ,,,,,DS,42.6 ,37.8 ,37.7 ,3.21 ,30.6 ,0.08 ,0.08 ,14.19 ,4.89 ,6 ,445 ,0.43 ,24.19 ,5.42 ,2.13 ,0.03 ,74.06 ,""
2012/8/16 5:00,DS,-2084 ,0.002 ,53.5 ,56.6 ,,52.1 ,DS,51.6 ,5.16 ,62.2 ,,64.7 ,32.3 ,63.1 ,53.0 ,52.9 ,47.7 ,51.3 ,49.0 ,51.8 ,58.1 ,51.7 ,51.7 ,,,,,DS,42.6 ,37.7 ,37.7 ,3.19 ,30.5 ,0.08 ,0.08 ,14.19 ,4.89 ,6 ,445 ,0.43 ,24.19 ,5.40 ,2.13 ,0.03 ,74.42 ,""
2012/8/16 11:00,DS,-2084 ,0.002 ,53.5 ,54.2 ,,52.4 ,DS,51.3 ,5.09 ,62.3 ,,64.8 ,32.5 ,63.4 ,53.1 ,53.0 ,47.9 ,51.4 ,48.9 ,52.0 ,58.2 ,51.9 ,51.9 ,,,,,DS,42.6 ,37.7 ,37.7 ,3.17 ,30.4 ,0.07 ,0.08 ,14.19 ,4.89 ,6 ,445 ,0.43 ,23.53 ,5.40 ,2.13 ,0.03 ,72.53 ,""
2012/8/16 17:00,DS,-2083 ,0.002 ,53.6 ,50.6 ,,52.1 ,DS,51.6 ,5.26 ,62.4 ,,64.9 ,32.6 ,63.5 ,53.3 ,53.0 ,48.0 ,51.5 ,49.1 ,52.1 ,58.3 ,52.0 ,52.0 ,,,,,DS,42.6 ,37.7 ,37.7 ,3.19 ,30.5 ,0.07 ,0.08 ,14.19 ,4.89 ,6 ,445 ,0.43 ,23.44 ,5.40 ,2.13 ,0.03 ,72.64 ,""
2012/8/16 23:00,DS,-2083 ,0.002 ,53.7 ,53.8 ,,50.7 ,DS,51.7 ,5.06 ,62.7 ,,65.0 ,32.7 ,63.4 ,53.3 ,53.1 ,48.1 ,51.6 ,49.0 ,52.2 ,58.3 ,52.1 ,52.0 ,,,,,DS,42.6 ,37.7 ,37.7 ,3.19 ,30.7 ,0.07 ,0.08 ,14.19 ,4.89 ,6 ,445 ,0.43 ,23.63 ,5.40 ,2.13 ,0.03 ,74.42 ,""
2012/8/17 5:00,DS,-2084 ,0.002 ,53.8 ,54.0 ,,50.8 ,-38.2 ,51.8 ,4.98 ,63.0 ,,65.1 ,32.8 ,63.5 ,53.4 ,53.3 ,48.2 ,51.7 ,49.1 ,52.2 ,58.5 ,52.1 ,52.1 ,,,,,DS,42.7 ,37.7 ,37.7 ,3.18 ,30.9 ,0.07 ,0.08 ,14.19 ,4.89 ,6 ,445 ,0.43 ,23.81 ,5.40 ,2.13 ,0.03 ,75.39 ,""
2012/8/17 11:00,DS,-2083 ,0.002 ,53.9 ,54.0 ,,51.2 ,DS,52.1 ,5.08 ,63.0 ,,65.2 ,32.8 ,63.8 ,53.6 ,53.5 ,48.3 ,51.8 ,49.2 ,52.3 ,58.6 ,52.2 ,52.2 ,,,,,DS,42.7 ,37.7 ,37.7 ,3.19 ,30.9 ,0.07 ,0.08 ,14.19 ,4.89 ,6 ,445 ,0.43 ,23.34 ,5.40 ,2.13 ,0.03 ,74.42 ,""
2012/8/17 17:00,DS,-2083 ,0.002 ,54.0 ,54.1 ,,50.8 ,DS,52.1 ,5.15 ,63.3 ,,65.3 ,32.9 ,63.9 ,53.5 ,53.5 ,48.4 ,51.9 ,49.0 ,52.5 ,58.7 ,52.3 ,52.3 ,,,,,DS,42.7 ,37.7 ,37.6 ,3.19 ,31.1 ,0.07 ,0.08 ,14.19 ,4.89 ,6 ,445 ,0.43 ,23.81 ,5.40 ,2.13 ,0.03 ,74.42 ,""
2012/8/17 23:00,DS,-2083 ,0.002 ,54.1 ,57.6 ,,52.8 ,119.2 ,52.2 ,5.04 ,63.3 ,,65.4 ,32.9 ,64.2 ,53.6 ,53.5 ,48.6 ,52.0 ,48.9 ,52.5 ,58.7 ,52.4 ,52.4 ,,,,,DS,42.8 ,37.7 ,37.6 ,3.18 ,31.3 ,0.07 ,0.07 ,14.19 ,4.89 ,6 ,445 ,0.43 ,23.91 ,5.40 ,2.13 ,0.03 ,75.02 ,""
2012/8/18 5:00,DS,-2083 ,0.002 ,54.2 ,57.7 ,,55.0 ,DS,52.1 ,4.96 ,63.4 ,,65.5 ,33.0 ,65.2 ,53.7 ,53.5 ,49.3 ,52.0 ,47.7 ,52.6 ,58.1 ,52.5 ,52.4 ,,,,,DS,42.9 ,37.7 ,37.6 ,3.17 ,31.4 ,0.07 ,0.07 ,14.19 ,4.89 ,6 ,445 ,0.43 ,23.34 ,5.40 ,2.13 ,0.03 ,74.42 ,""
2012/8/18 11:00,DS,-2083 ,0.002 ,54.2 ,51.3 ,,54.8 ,DS,52.3 ,4.93 ,63.5 ,,65.6 ,33.0 ,65.3 ,53.8 ,53.6 ,49.4 ,52.1 ,47.9 ,52.6 ,58.3 ,52.6 ,52.6 ,,,,,DS,42.9 ,37.7 ,37.6 ,3.17 ,31.4 ,0.07 ,0.07 ,14.19 ,4.89 ,6 ,445 ,0.43 ,23.34 ,5.40 ,2.13 ,0.03 ,72.88 ,""
2012/8/18 17:00,DS,-2083 ,0.002 ,54.4 ,54.6 ,,53.0 ,OS,52.4 ,5.11 ,63.8 ,,65.6 ,33.0 ,65.5 ,53.9 ,53.8 ,49.5 ,52.2 ,47.8 ,52.8 ,58.5 ,52.7 ,52.6 ,,,,,DS,43.0 ,37.7 ,37.6 ,3.17 ,31.5 ,0.07 ,0.07 ,14.19 ,4.89 ,6 ,445 ,0.43 ,23.91 ,5.40 ,2.13 ,0.03 ,72.88 ,""
2012/8/18 23:00,DS,-2083 ,0.002 ,54.4 ,54.6 ,,52.7 ,DS,52.2 ,4.96 ,63.9 ,,65.7 ,33.1 ,65.3 ,54.1 ,53.8 ,49.3 ,52.2 ,48.3 ,52.8 ,58.7 ,52.7 ,52.6 ,,,,,DS,43.0 ,37.7 ,37.6 ,3.16 ,31.5 ,0.07 ,0.07 ,14.19 ,4.89 ,6 ,445 ,0.43 ,22.41 ,5.40 ,2.13 ,0.03 ,75.39 ,""
2012/8/19 5:00,DS,-2083 ,0.002 ,54.4 ,54.6 ,,53.0 ,DS,52.5 ,4.97 ,64.0 ,,65.7 ,33.1 ,65.2 ,54.2 ,53.8 ,49.2 ,52.2 ,48.5 ,52.8 ,58.8 ,52.7 ,52.6 ,,,,,DS,43.1 ,37.7 ,37.6 ,3.14 ,31.6 ,0.07 ,0.08 ,14.19 ,4.89 ,6 ,445 ,0.43 ,23.53 ,5.40 ,2.12 ,0.03 ,72.64 ,""
2012/8/19 11:00,DS,-2082 ,0.002 ,54.4 ,58.0 ,,52.9 ,OS,52.8 ,4.94 ,64.1 ,,65.8 ,33.1 ,65.2 ,54.2 ,54.0 ,49.2 ,52.3 ,48.7 ,52.9 ,59.0 ,52.8 ,52.7 ,,,,,DS,43.2 ,37.7 ,37.6 ,3.11 ,31.5 ,0.07 ,0.07 ,14.19 ,4.89 ,6 ,445 ,0.43 ,21.75 ,5.40 ,2.12 ,0.03 ,76.00 ,""
2012/8/19 17:00,DS,-2082 ,0.002 ,54.5 ,57.9 ,,53.3 ,DS,52.9 ,5.05 ,64.1 ,,65.8 ,33.1 ,65.3 ,54.3 ,54.0 ,49.4 ,52.4 ,48.7 ,53.0 ,59.0 ,52.9 ,52.8 ,,,,,DS,43.2 ,37.7 ,37.6 ,3.10 ,31.4 ,0.07 ,0.07 ,14.19 ,4.89 ,6 ,445 ,0.43 ,22.97 ,5.41 ,2.12 ,0.03 ,72.06 ,""
2012/8/19 23:00,DS,-2083 ,0.002 ,54.6 ,58.2 ,,52.8 ,DS,52.9 ,4.89 ,64.1 ,,65.9 ,33.1 ,65.4 ,54.2 ,54.0 ,49.4 ,52.4 ,48.7 ,53.0 ,59.1 ,52.9 ,52.8 ,,,,,DS,43.2 ,37.7 ,37.6 ,3.09 ,31.4 ,0.07 ,0.07 ,14.19 ,4.89 ,6 ,445 ,0.43 ,23.63 ,5.40 ,2.12 ,0.03 ,68.22 ,""
2012/8/20 5:00,DS,-2082 ,0.002 ,54.6 ,51.8 ,,52.9 ,DS,52.4 ,4.90 ,64.1 ,,65.9 ,33.1 ,65.4 ,54.2 ,54.1 ,49.5 ,52.5 ,48.6 ,53.0 ,59.0 ,52.9 ,52.8 ,,,,,DS,43.2 ,37.7 ,37.6 ,3.05 ,31.4 ,0.06 ,0.07 ,14.20 ,4.89 ,6 ,446 ,0.43 ,23.63 ,5.40 ,2.12 ,0.03 ,64.58 ,""
2012/8/20 11:00,DS,-2082 ,0.002 ,54.7 ,54.9 ,,52.4 ,DS,52.7 ,4.91 ,64.0 ,,66.0 ,33.1 ,65.6 ,54.2 ,54.0 ,49.5 ,52.5 ,48.6 ,53.0 ,59.1 ,53.0 ,52.9 ,,,,,DS,43.3 ,37.6 ,37.6 ,3.01 ,31.2 ,0.06 ,0.07 ,14.20 ,4.89 ,6 ,446 ,0.43 ,22.78 ,5.40 ,2.12 ,0.03 ,58.44 ,""
2012/8/20 17:00,DS,-2082 ,0.002 ,54.7 ,54.9 ,,52.5 ,DS,52.9 ,4.98 ,64.2 ,,66.0 ,33.1 ,65.6 ,54.3 ,54.2 ,49.7 ,52.6 ,48.5 ,53.1 ,59.1 ,53.0 ,52.9 ,,,,,DS,43.3 ,37.6 ,37.6 ,3.00 ,31.1 ,0.06 ,0.06 ,14.20 ,4.89 ,6 ,446 ,0.43 ,23.25 ,5.40 ,2.12 ,0.03 ,55.59 ,""
2012/8/20 23:00,DS,-2082 ,0.002 ,54.7 ,55.0 ,,51.1 ,DS,52.6 ,4.85 ,64.5 ,,66.1 ,33.2 ,65.9 ,54.4 ,54.2 ,49.8 ,52.6 ,48.4 ,53.1 ,59.0 ,53.0 ,52.9 ,,,,,DS,43.4 ,37.6 ,37.6 ,2.98 ,30.9 ,0.06 ,0.07 ,14.20 ,4.89 ,6 ,446 ,0.43 ,22.97 ,5.40 ,2.12 ,0.03 ,55.06 ,""
2012/8/21 5:00,DS,-2082 ,0.002 ,54.8 ,55.0 ,,51.4 ,DS,52.8 ,4.81 ,64.5 ,,66.1 ,33.2 ,66.6 ,54.4 ,54.3 ,50.2 ,52.7 ,47.8 ,53.2 ,58.7 ,53.1 ,53.0 ,,,,,DS,43.4 ,37.6 ,37.6 ,2.95 ,30.9 ,0.07 ,0.06 ,14.20 ,4.89 ,6 ,446 ,0.43 ,23.06 ,5.40 ,2.12 ,0.03 ,54.18 ,""
2012/8/21 11:00,DS,-2083 ,0.002 ,54.8 ,58.2 ,,55.4 ,OS,53.0 ,4.82 ,64.5 ,,66.2 ,33.3 ,67.5 ,54.4 ,54.4 ,50.7 ,52.7 ,46.7 ,53.3 ,58.3 ,53.2 ,53.1 ,,,,,DS,43.5 ,37.6 ,37.6 ,2.93 ,30.8 ,0.06 ,0.07 ,14.20 ,4.89 ,6 ,446 ,0.43 ,23.25 ,5.40 ,2.12 ,0.03 ,53.83 ,""
2012/8/21 17:00,DS,-2083 ,0.002 ,54.9 ,52.1 ,,55.1 ,327.0 ,53.0 ,4.94 ,64.6 ,,66.2 ,33.3 ,67.8 ,54.4 ,54.4 ,50.9 ,52.8 ,46.2 ,53.3 ,58.1 ,53.2 ,53.2 ,,,,,DS,43.5 ,37.6 ,37.6 ,3.37 ,30.7 ,0.07 ,0.07 ,14.19 ,4.89 ,6 ,445 ,0.43 ,24.09 ,5.40 ,2.12 ,0.03 ,52.97 ,""
2012/8/21 23:00,DS,-2082 ,0.002 ,55.0 ,55.2 ,,53.0 ,DS,53.0 ,4.88 ,64.6 ,,66.3 ,33.3 ,67.9 ,54.4 ,54.4 ,51.0 ,52.8 ,46.0 ,53.3 ,58.0 ,53.3 ,53.1 ,,,,,DS,43.5 ,37.6 ,37.6 ,3.37 ,30.8 ,0.07 ,0.07 ,14.19 ,4.89 ,6 ,445 ,0.43 ,22.31 ,5.40 ,2.12 ,0.03 ,52.97 ,""
2012/8/22 5:00,DS,-2081 ,0.002 ,55.0 ,55.2 ,,53.4 ,DS,52.8 ,4.91 ,64.6 ,,66.3 ,33.4 ,67.0 ,54.7 ,54.5 ,50.5 ,52.9 ,47.4 ,53.4 ,58.8 ,53.3 ,53.3 ,,,,,DS,43.5 ,37.6 ,37.6 ,3.36 ,30.9 ,0.06 ,0.07 ,14.19 ,4.89 ,6 ,445 ,0.43 ,22.88 ,5.40 ,2.11 ,0.03 ,52.37 ,""
2012/8/22 11:00,DS,-2082 ,0.002 ,55.0 ,55.4 ,,53.5 ,OS,53.0 ,4.96 ,64.7 ,,66.3 ,33.4 ,66.8 ,55.0 ,54.6 ,50.2 ,52.9 ,48.0 ,53.4 ,59.2 ,53.3 ,53.3 ,,,,,DS,43.6 ,37.6 ,37.6 ,3.34 ,30.8 ,0.06 ,0.07 ,14.19 ,4.89 ,6 ,445 ,0.43 ,22.69 ,5.41 ,2.11 ,0.03 ,52.97 ,""
2012/8/22 17:00,DS,-2081 ,0.002 ,55.1 ,55.4 ,,53.4 ,OS,53.4 ,5.17 ,64.9 ,,66.4 ,33.4 ,66.5 ,55.0 ,54.6 ,50.2 ,52.9 ,48.1 ,53.5 ,59.4 ,53.4 ,53.4 ,,,,,DS,43.6 ,37.6 ,37.6 ,3.35 ,30.9 ,0.06 ,0.07 ,14.19 ,4.89 ,6 ,445 ,0.43 ,23.25 ,5.41 ,2.10 ,0.03 ,51.45 ,""
2012/8/22 23:00,DS,-2081 ,0.002 ,55.1 ,56.9 ,,53.6 ,DS,53.3 ,4.93 ,64.9 ,,66.4 ,33.5 ,66.7 ,55.0 ,54.6 ,50.3 ,52.9 ,48.1 ,53.5 ,59.4 ,53.4 ,53.4 ,,,,,DS,43.6 ,37.6 ,37.5 ,3.34 ,31.0 ,0.06 ,0.06 ,14.19 ,4.89 ,6 ,445 ,0.43 ,22.69 ,5.40 ,2.11 ,0.03 ,51.29 ,""
2012/8/23 5:00,DS,-2082 ,0.002 ,55.1 ,58.5 ,,53.5 ,DS,53.4 ,4.86 ,65.0 ,,66.5 ,33.5 ,66.7 ,55.0 ,54.6 ,50.4 ,53.0 ,47.9 ,53.5 ,59.3 ,53.5 ,53.4 ,,,,,DS,43.6 ,37.6 ,37.5 ,3.33 ,31.1 ,0.06 ,0.06 ,14.19 ,4.89 ,6 ,445 ,0.43 ,22.03 ,5.40 ,2.11 ,0.03 ,51.45 ,""
2012/8/23 11:00,DS,-2082 ,0.002 ,55.2 ,52.9 ,,53.6 ,DS,53.1 ,4.83 ,65.1 ,,66.5 ,33.6 ,66.8 ,54.9 ,54.7 ,50.5 ,53.1 ,47.8 ,53.6 ,59.4 ,53.5 ,53.5 ,,,,,DS,43.7 ,37.6 ,37.5 ,3.32 ,31.0 ,0.06 ,0.07 ,14.38 ,4.96 ,6 ,460 ,0.44 ,22.88 ,5.40 ,2.11 ,0.03 ,50.47 ,""
2012/8/23 17:00,DS,-2081 ,0.002 ,55.3 ,52.4 ,,53.8 ,OS,53.4 ,5.04 ,65.2 ,,66.5 ,33.6 ,67.0 ,54.9 ,54.8 ,50.6 ,53.1 ,47.8 ,53.7 ,59.5 ,53.7 ,53.6 ,,,,,DS,43.7 ,37.6 ,37.5 ,3.32 ,31.0 ,0.06 ,0.06 ,14.33 ,4.94 ,6 ,456 ,0.44 ,23.16 ,5.40 ,2.11 ,0.03 ,50.38 ,""
2012/8/23 23:00,DS,-2081 ,0.002 ,55.3 ,55.5 ,,53.3 ,DS,53.5 ,4.95 ,65.1 ,,66.6 ,33.6 ,67.2 ,55.0 ,54.8 ,50.7 ,53.2 ,47.7 ,53.8 ,59.5 ,53.7 ,53.7 ,,,,,DS,43.8 ,37.6 ,37.5 ,3.33 ,31.2 ,0.06 ,0.07 ,14.34 ,4.94 ,6 ,457 ,0.44 ,22.88 ,5.40 ,2.11 ,0.03 ,49.18 ,""
2012/8/24 5:00,DS,-2081 ,0.002 ,55.3 ,55.5 ,,53.1 ,137.5 ,53.3 ,5.02 ,65.2 ,,66.6 ,33.6 ,67.3 ,55.5 ,54.8 ,50.8 ,53.2 ,47.6 ,53.8 ,59.4 ,53.7 ,53.6 ,,,,,DS,43.8 ,37.6 ,37.5 ,3.31 ,31.3 ,0.06 ,0.07 ,14.36 ,4.95 ,6 ,458 ,0.44 ,22.41 ,5.40 ,2.11 ,0.03 ,49.18 ,""
2012/8/24 11:00,DS,-2081 ,0.002 ,55.5 ,55.6 ,,51.5 ,OS,53.5 ,5.11 ,65.3 ,,66.7 ,33.6 ,68.0 ,55.6 ,54.8 ,51.1 ,53.3 ,47.0 ,53.8 ,59.1 ,53.8 ,53.8 ,,,,,DS,43.8 ,37.6 ,37.5 ,3.30 ,31.3 ,0.06 ,0.07 ,14.36 ,4.95 ,6 ,458 ,0.44 ,22.59 ,5.40 ,2.10 ,0.03 ,48.71 ,""
2012/8/24 17:00,DS,-2082 ,0.002 ,55.5 ,55.6 ,,51.7 ,354.2 ,54.0 ,5.33 ,65.3 ,,66.7 ,33.7 ,75.1 ,55.7 ,54.8 ,54.6 ,53.4 ,40.5 ,53.9 ,55.1 ,53.9 ,53.8 ,,,,,DS,43.8 ,37.6 ,37.5 ,3.30 ,31.3 ,0.06 ,0.06 ,14.36 ,4.95 ,6 ,458 ,0.44 ,22.50 ,5.38 ,2.08 ,0.03 ,49.18 ,""
2012/8/24 23:00,DS,-2081 ,0.002 ,55.6 ,58.9 ,,52.1 ,OS,53.7 ,5.22 ,65.3 ,,66.8 ,33.8 ,75.4 ,55.7 ,54.9 ,54.7 ,53.3 ,40.3 ,53.8 ,55.0 ,53.8 ,53.8 ,,,,,DS,43.9 ,37.6 ,37.5 ,3.29 ,31.4 ,0.06 ,0.07 ,14.36 ,4.95 ,6 ,458 ,0.44 ,22.69 ,5.38 ,2.09 ,0.03 ,48.79 ,""
2012/8/25 5:00,DS,-2081 ,0.002 ,55.5 ,53.0 ,,52.6 ,DS,53.8 ,5.29 ,65.4 ,,66.7 ,33.8 ,78.3 ,55.7 ,54.9 ,56.1 ,53.4 ,37.6 ,54.0 ,53.3 ,53.9 ,53.8 ,,,,,DS,43.9 ,37.6 ,37.5 ,3.27 ,31.5 ,0.06 ,0.07 ,14.36 ,4.95 ,6 ,458 ,0.44 ,22.31 ,5.38 ,2.09 ,0.03 ,49.02 ,""
2012/8/25 11:00,DS,-2081 ,0.002 ,55.6 ,52.7 ,,56.5 ,OS,53.7 ,5.37 ,65.4 ,,66.8 ,33.8 ,78.6 ,55.7 ,54.9 ,56.2 ,53.4 ,37.5 ,54.0 ,53.3 ,53.9 ,53.9 ,,,,,DS,43.9 ,37.6 ,37.5 ,3.26 ,31.4 ,0.06 ,0.07 ,14.36 ,4.95 ,6 ,458 ,0.44 ,22.69 ,5.38 ,2.08 ,0.03 ,49.18 ,""
2012/8/25 17:00,DS,-2081 ,0.002 ,55.6 ,55.8 ,,56.2 ,OS,54.0 ,5.54 ,65.5 ,,66.8 ,33.9 ,78.7 ,55.7 ,55.0 ,56.3 ,53.5 ,37.5 ,54.1 ,53.4 ,54.0 ,54.0 ,,,,,DS,44.0 ,37.6 ,37.6 ,3.26 ,31.4 ,0.06 ,0.07 ,14.36 ,4.95 ,6 ,458 ,0.44 ,23.16 ,5.38 ,2.09 ,0.03 ,48.39 ,""
2012/8/25 23:00,DS,-2081 ,0.002 ,55.7 ,55.9 ,,55.1 ,-70.6 ,54.0 ,5.49 ,65.6 ,,66.9 ,33.8 ,78.9 ,55.8 ,55.0 ,56.3 ,53.5 ,37.4 ,54.1 ,53.4 ,54.0 ,54.0 ,,,,,DS,44.1 ,37.6 ,37.6 ,3.25 ,31.4 ,0.06 ,0.07 ,14.36 ,4.95 ,6 ,458 ,0.44 ,22.97 ,5.38 ,2.09 ,0.03 ,48.55 ,""
2012/8/26 5:00,DS,-2081 ,0.002 ,55.7 ,55.9 ,,53.9 ,DS,54.0 ,5.56 ,65.7 ,,66.9 ,33.9 ,79.0 ,56.0 ,55.2 ,56.4 ,53.5 ,36.8 ,54.1 ,53.5 ,54.0 ,53.9 ,,,,,DS,44.1 ,37.6 ,37.5 ,3.23 ,31.5 ,0.06 ,0.07 ,14.36 ,4.95 ,6 ,458 ,0.44 ,22.97 ,5.38 ,2.08 ,0.03 ,47.54 ,""
2012/8/26 11:00,DS,-2081 ,0.002 ,55.7 ,59.1 ,,53.8 ,DS,54.2 ,5.57 ,65.9 ,,67.0 ,33.9 ,76.6 ,55.9 ,55.2 ,55.2 ,53.6 ,39.4 ,54.2 ,55.1 ,54.1 ,54.1 ,,,,,DS,44.1 ,37.6 ,37.5 ,3.20 ,31.4 ,0.06 ,0.07 ,14.36 ,4.95 ,6 ,458 ,0.44 ,22.41 ,5.38 ,2.09 ,0.03 ,47.77 ,""
2012/8/26 17:00,DS,-2081 ,0.002 ,55.8 ,59.3 ,,54.0 ,DS,54.3 ,5.74 ,65.7 ,,67.0 ,33.9 ,74.2 ,56.0 ,55.4 ,54.0 ,53.6 ,41.9 ,54.2 ,56.7 ,54.2 ,54.2 ,,,,,DS,44.1 ,37.6 ,37.5 ,3.20 ,31.3 ,0.06 ,0.07 ,14.34 ,4.94 ,6 ,457 ,0.44 ,22.50 ,5.38 ,2.09 ,0.03 ,47.70 ,""
