,���q�F����(�R����)A,���q�F����(�R����)B,���q�F���͗e�툳��,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),���q�F�i�[�e�툳��,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),�i�[�e��O����C�u���٘R�k���o(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),�o�b�u���x�iTE-16-114W#1�j,�o�b�u���x�iTE-16-114W#2�j,�o�b�u���x�iTE-16-007�j,�o�b�u���x�iTE-16-008�j,���͗}��������,�T�v���b�V�����v�[�����͋C���x(TE-16-114S),���͗}�������xA(TE-16-700A),���͗}�������xB(TE-16-700B),FPC�X�L�}�T�[�W�^���N����,�g�p�ϔR���v�[�������x,���q�F�i�[�e�퐅�f�Z�xA�n,���q�F�i�[�e�퐅�f�Z�xB�n,RPV��N2����,PCV��N2����,PCV��N2����,N2��������,RPV N2����,PCV�K�X�Ǘ��V�X�e���r�C����,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)A,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)B,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)A,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)B,"���l"
2012/8/26 23:00,DS,-2081 ,0.002 ,55.9 ,52.9 ,,54.2 ,312.1 ,54.6 ,5.62 ,65.7 ,,67.1 ,34.0 ,74.2 ,56.0 ,55.3 ,54.0 ,53.7 ,42.0 ,54.2 ,56.8 ,54.2 ,54.2 ,,,,,DS,44.1 ,37.6 ,37.5 ,3.19 ,31.4 ,0.06 ,0.07 ,14.34 ,4.94 ,6 ,457 ,0.44 ,22.50 ,5.38 ,2.09 ,0.03 ,47.39 ,""
2012/8/27 5:00,DS,-2081 ,0.002 ,55.9 ,56.1 ,,53.7 ,DS,54.6 ,5.60 ,65.7 ,,67.0 ,34.0 ,74.3 ,56.0 ,55.4 ,54.2 ,53.8 ,41.8 ,54.3 ,56.8 ,54.2 ,54.2 ,,,,,DS,44.1 ,37.6 ,37.5 ,3.16 ,31.4 ,0.06 ,0.07 ,14.34 ,4.94 ,6 ,457 ,0.44 ,23.16 ,5.38 ,2.07 ,0.03 ,47.93 ,""
2012/8/27 11:00,DS,-2081 ,0.002 ,56.0 ,56.2 ,,53.8 ,170.8 ,54.4 ,5.65 ,65.9 ,,67.1 ,34.0 ,76.2 ,56.0 ,55.4 ,55.2 ,53.8 ,39.7 ,54.4 ,55.5 ,54.2 ,54.2 ,,,,,DS,44.2 ,37.6 ,37.5 ,3.14 ,31.3 ,0.06 ,0.07 ,16.12 ,5.20 ,6 ,516 ,0.49 ,22.41 ,5.38 ,2.07 ,0.03 ,46.94 ,""
2012/8/27 17:00,DS,-2081 ,0.003 ,55.9 ,56.2 ,,53.9 ,OS,54.3 ,6.03 ,65.9 ,,67.2 ,34.0 ,74.7 ,56.1 ,55.5 ,54.3 ,53.8 ,41.5 ,54.4 ,56.8 ,54.3 ,54.2 ,,,,,DS,44.2 ,37.5 ,37.5 ,3.14 ,31.2 ,0.07 ,0.07 ,16.12 ,5.20 ,6 ,516 ,0.49 ,22.31 ,5.38 ,2.07 ,0.03 ,47.62 ,""
2012/8/27 23:00,DS,-2081 ,0.003 ,56.0 ,58.1 ,,52.3 ,252.4 ,54.6 ,6.13 ,66.0 ,,67.4 ,34.1 ,74.5 ,56.1 ,55.5 ,54.3 ,53.8 ,41.5 ,54.4 ,56.6 ,54.3 ,54.3 ,,,,,DS,44.2 ,37.5 ,37.5 ,3.13 ,31.3 ,0.07 ,0.07 ,16.12 ,5.20 ,6 ,516 ,0.49 ,22.60 ,5.38 ,2.07 ,0.03 ,46.94 ,""
2012/8/28 5:00,DS,-2081 ,0.003 ,56.1 ,59.6 ,,52.2 ,OS,54.5 ,6.29 ,66.0 ,,67.2 ,34.1 ,74.5 ,56.1 ,55.5 ,54.3 ,53.8 ,41.7 ,54.4 ,56.6 ,54.3 ,54.3 ,,,,,DS,44.2 ,37.5 ,37.5 ,3.12 ,31.3 ,0.07 ,0.07 ,16.12 ,5.20 ,6 ,516 ,0.49 ,21.28 ,5.38 ,2.07 ,0.03 ,46.18 ,""
2012/8/28 11:00,DS,-2081 ,0.003 ,56.0 ,53.1 ,,52.6 ,DS,54.5 ,6.53 ,66.3 ,,67.2 ,34.1 ,74.7 ,56.4 ,55.4 ,54.3 ,53.9 ,41.5 ,54.4 ,56.7 ,54.4 ,54.3 ,,,,,DS,44.2 ,37.5 ,37.4 ,3.11 ,31.3 ,0.07 ,0.07 ,16.12 ,5.20 ,6 ,516 ,0.49 ,21.19 ,5.38 ,2.07 ,0.03 ,46.18 ,""
2012/8/28 17:00,DS,-2081 ,0.003 ,56.0 ,53.1 ,,53.2 ,OS,54.6 ,6.81 ,66.4 ,,67.3 ,34.1 ,74.6 ,56.4 ,55.5 ,54.4 ,53.9 ,41.6 ,54.5 ,56.8 ,54.4 ,54.4 ,,,,,DS,44.3 ,37.5 ,37.4 ,3.10 ,31.4 ,0.08 ,0.08 ,16.12 ,5.20 ,6 ,516 ,0.49 ,22.97 ,5.38 ,2.07 ,0.03 ,46.18 ,""
2012/8/28 23:00,DS,-2081 ,0.003 ,56.1 ,56.5 ,,56.7 ,89.3 ,54.6 ,6.73 ,66.5 ,,67.3 ,34.2 ,74.5 ,56.3 ,55.6 ,54.4 ,53.9 ,41.7 ,54.5 ,56.8 ,54.4 ,54.3 ,,,,,DS,44.3 ,37.5 ,37.4 ,3.08 ,31.4 ,0.08 ,0.08 ,16.12 ,5.20 ,6 ,516 ,0.49 ,23.16 ,5.38 ,2.07 ,0.03 ,47.39 ,""
2012/8/29 5:00,DS,-2081 ,0.003 ,56.1 ,56.4 ,,56.5 ,DS,54.5 ,6.91 ,66.5 ,,67.3 ,34.2 ,75.5 ,56.3 ,55.5 ,54.9 ,53.9 ,40.7 ,54.4 ,56.2 ,54.4 ,54.4 ,,,,,DS,44.2 ,37.5 ,37.4 ,3.05 ,31.4 ,0.08 ,0.08 ,16.12 ,5.20 ,6 ,516 ,0.49 ,23.10 ,5.38 ,2.07 ,0.03 ,45.81 ,""
2012/8/29 11:00,DS,-2081 ,0.003 ,56.1 ,56.3 ,,56.4 ,OS,54.5 ,6.98 ,66.6 ,,67.4 ,34.2 ,76.7 ,56.4 ,55.5 ,55.5 ,53.9 ,39.7 ,54.5 ,55.6 ,54.4 ,54.4 ,,,,,DS,44.3 ,37.5 ,37.4 ,3.02 ,31.2 ,0.08 ,0.08 ,16.12 ,5.20 ,6 ,516 ,0.49 ,24.00 ,5.38 ,2.05 ,0.03 ,46.18 ,""
2012/8/29 17:00,DS,-2080 ,0.003 ,56.1 ,59.8 ,,56.2 ,OS,54.5 ,7.07 ,66.4 ,,67.2 ,34.2 ,74.0 ,56.3 ,55.6 ,54.0 ,53.9 ,42.1 ,54.4 ,57.2 ,54.4 ,54.4 ,,,,,DS,44.3 ,37.5 ,37.4 ,3.02 ,31.1 ,0.08 ,0.08 ,16.12 ,5.20 ,7 ,516 ,0.49 ,23.34 ,5.38 ,2.05 ,0.03 ,46.04 ,""
2012/8/29 23:00,DS,-2081 ,0.003 ,56.0 ,59.6 ,,54.6 ,DS,54.5 ,6.90 ,66.3 ,,67.1 ,34.3 ,73.7 ,56.2 ,55.5 ,53.8 ,53.8 ,42.1 ,54.3 ,57.1 ,54.3 ,54.3 ,,,,,DS,44.4 ,37.5 ,37.4 ,3.02 ,31.2 ,0.08 ,0.08 ,16.12 ,5.20 ,7 ,516 ,0.49 ,23.44 ,5.38 ,2.05 ,0.03 ,45.96 ,""
2012/8/30 5:00,DS,-2080 ,0.004 ,55.9 ,52.9 ,,54.1 ,370.5 ,54.1 ,6.84 ,65.9 ,,67.0 ,34.3 ,72.7 ,56.0 ,55.2 ,53.3 ,53.6 ,43.0 ,54.1 ,57.4 ,54.2 ,54.1 ,,,,,DS,44.4 ,37.5 ,37.4 ,3.01 ,31.2 ,0.08 ,0.09 ,16.12 ,5.20 ,7 ,516 ,0.49 ,24.09 ,5.38 ,2.05 ,0.03 ,46.18 ,""
2012/8/30 11:00,DS,-2079 ,0.004 ,55.7 ,56.2 ,,53.7 ,367.7 ,54.1 ,6.82 ,65.8 ,,66.9 ,34.3 ,72.5 ,55.8 ,55.1 ,53.2 ,53.4 ,43.1 ,54.0 ,57.3 ,54.0 ,53.9 ,,,,,DS,44.4 ,37.5 ,37.4 ,3.00 ,31.3 ,0.08 ,0.09 ,15.93 ,5.13 ,7 ,501 ,0.48 ,22.97 ,5.38 ,2.05 ,0.03 ,45.37 ,""
2012/8/30 17:00,DS,-2079 ,0.004 ,55.6 ,55.9 ,,53.7 ,OS,53.8 ,6.89 ,65.6 ,,66.7 ,34.2 ,72.8 ,55.6 ,55.1 ,53.3 ,53.5 ,42.7 ,54.0 ,57.1 ,54.0 ,53.9 ,,,,,DS,44.4 ,37.5 ,37.4 ,3.00 ,31.4 ,0.08 ,0.09 ,16.11 ,5.19 ,7 ,515 ,0.49 ,23.44 ,5.38 ,2.05 ,0.03 ,45.45 ,""
2012/8/30 23:00,DS,-2080 ,0.004 ,55.5 ,55.7 ,,53.7 ,OS,53.8 ,6.75 ,65.4 ,,66.6 ,34.3 ,73.2 ,55.6 ,54.8 ,53.5 ,53.4 ,42.1 ,53.8 ,56.6 ,53.8 ,53.8 ,,,,,DS,44.5 ,37.5 ,37.4 ,3.00 ,31.5 ,0.08 ,0.09 ,16.12 ,5.20 ,7 ,516 ,0.49 ,23.53 ,5.38 ,2.05 ,0.03 ,45.37 ,""
2012/8/31 5:00,DS,-2080 ,0.004 ,55.2 ,58.8 ,,53.3 ,OS,53.5 ,6.56 ,65.0 ,,66.3 ,34.2 ,70.9 ,55.4 ,54.6 ,52.2 ,53.0 ,43.5 ,53.5 ,57.6 ,53.5 ,75.9 ,,,,,DS,44.5 ,37.5 ,37.4 ,2.99 ,31.6 ,0.08 ,0.09 ,16.12 ,5.20 ,7 ,516 ,0.49 ,21.94 ,5.38 ,2.05 ,0.03 ,45.45 ,""
2012/8/31 11:00,DS,-2079 ,0.004 ,54.8 ,52.1 ,,51.8 ,DS,52.5 ,6.37 ,64.7 ,,65.7 ,34.2 ,70.1 ,54.8 ,54.2 ,51.6 ,52.7 ,43.5 ,53.1 ,57.3 ,53.2 ,78.8 ,,,,,DS,44.5 ,37.5 ,37.4 ,2.97 ,31.6 ,0.08 ,0.09 ,16.12 ,5.20 ,7 ,516 ,0.49 ,22.03 ,5.38 ,2.05 ,0.03 ,44.29 ,""
2012/8/31 17:00,DS,-2079 ,0.004 ,54.5 ,54.9 ,,52.0 ,DS,52.5 ,6.29 ,64.3 ,,65.4 ,34.3 ,73.4 ,54.4 ,53.8 ,53.1 ,52.4 ,40.1 ,52.9 ,54.8 ,52.9 ,78.7 ,,,,,DS,44.5 ,37.5 ,37.4 ,2.96 ,31.5 ,0.08 ,0.09 ,16.12 ,5.20 ,7 ,516 ,0.49 ,21.28 ,5.38 ,2.05 ,0.03 ,44.86 ,""
2012/8/31 23:00,DS,-2080 ,0.004 ,54.1 ,54.5 ,,54.3 ,OS,52.0 ,5.95 ,63.9 ,,65.0 ,34.2 ,69.8 ,54.0 ,53.4 ,50.9 ,52.0 ,43.1 ,52.4 ,56.7 ,52.5 ,78.2 ,,,,,DS,44.6 ,37.5 ,37.5 ,2.96 ,31.5 ,0.08 ,0.09 ,16.12 ,5.20 ,7 ,516 ,0.49 ,22.13 ,5.38 ,2.05 ,0.03 ,44.50 ,""
2012/9/1 5:00,DS,-2080 ,0.003 ,53.8 ,54.0 ,,54.3 ,376.8 ,51.3 ,5.85 ,63.6 ,,64.7 ,34.2 ,70.7 ,53.1 ,53.1 ,50.9 ,51.7 ,41.9 ,52.1 ,55.7 ,52.2 ,77.7 ,,,,,DS,44.6 ,37.5 ,37.4 ,2.93 ,31.5 ,0.08 ,0.09 ,16.40 ,5.29 ,7 ,516 ,0.49 ,22.13 ,5.38 ,2.03 ,0.03 ,44.29 ,""
2012/9/1 11:00,DS,-2080 ,0.003 ,53.4 ,56.7 ,,53.5 ,OS,51.1 ,5.82 ,63.3 ,,64.6 ,34.3 ,68.0 ,52.9 ,52.8 ,49.6 ,51.3 ,43.4 ,51.7 ,56.5 ,51.8 ,77.3 ,,,,,DS,44.5 ,37.5 ,37.5 ,2.91 ,31.5 ,0.08 ,0.09 ,16.40 ,5.29 ,7 ,516 ,0.49 ,21.28 ,5.38 ,2.03 ,0.03 ,43.72 ,""
2012/9/1 17:00,DS,-2081 ,0.003 ,53.2 ,56.8 ,,52.0 ,OS,51.0 ,6.08 ,63.1 ,,64.4 ,34.3 ,67.8 ,52.7 ,52.6 ,49.4 ,51.0 ,43.0 ,51.4 ,56.1 ,51.5 ,76.8 ,,,,,DS,44.5 ,37.5 ,37.5 ,2.91 ,31.4 ,0.08 ,0.09 ,16.40 ,5.29 ,7 ,516 ,0.49 ,21.66 ,5.38 ,2.03 ,0.03 ,43.72 ,""
2012/9/1 23:00,DS,-2081 ,0.003 ,53.0 ,50.3 ,,51.7 ,DS,50.4 ,6.13 ,62.9 ,,64.1 ,34.2 ,64.7 ,52.5 ,52.3 ,48.0 ,50.7 ,45.1 ,51.3 ,57.3 ,51.3 ,77.1 ,,,,,DS,44.5 ,37.5 ,37.5 ,2.91 ,31.6 ,0.08 ,0.09 ,16.40 ,5.29 ,7 ,516 ,0.49 ,21.75 ,5.38 ,2.02 ,0.03 ,43.72 ,""
2012/9/2 5:00,DS,-2081 ,0.003 ,52.8 ,53.0 ,,51.4 ,DS,50.4 ,6.35 ,62.7 ,,64.3 ,34.2 ,63.6 ,52.2 ,52.1 ,47.4 ,50.5 ,45.6 ,51.0 ,57.4 ,51.1 ,75.7 ,,,,,DS,44.5 ,37.6 ,37.5 ,2.90 ,31.6 ,0.08 ,0.08 ,16.40 ,5.29 ,7 ,516 ,0.49 ,23.06 ,5.38 ,2.02 ,0.03 ,43.72 ,""
2012/9/2 11:00,DS,-2081 ,0.003 ,52.6 ,53.0 ,,51.3 ,DS,49.9 ,6.49 ,62.3 ,,63.8 ,34.2 ,63.6 ,52.0 ,51.9 ,47.6 ,50.3 ,45.2 ,50.9 ,57.1 ,50.9 ,75.5 ,,,,,DS,44.4 ,37.6 ,37.5 ,2.90 ,31.7 ,0.08 ,0.08 ,15.88 ,5.29 ,7 ,517 ,0.49 ,21.66 ,5.38 ,2.02 ,0.03 ,44.29 ,""
2012/9/2 17:00,DS,-2081 ,0.003 ,52.4 ,52.7 ,,51.0 ,DS,49.6 ,6.65 ,62.1 ,,63.6 ,34.2 ,66.1 ,51.7 ,51.7 ,48.5 ,50.2 ,43.1 ,50.7 ,55.5 ,50.7 ,73.3 ,,,,,DS,44.4 ,37.6 ,37.6 ,2.89 ,31.7 ,0.07 ,0.08 ,15.88 ,5.29 ,7 ,517 ,0.49 ,23.07 ,5.38 ,2.01 ,0.03 ,55.77 ,""
2012/9/2 23:00,DS,-2081 ,0.003 ,52.0 ,53.1 ,,51.0 ,OS,49.6 ,6.53 ,61.8 ,,63.6 ,34.2 ,64.8 ,51.4 ,51.4 ,47.8 ,49.9 ,43.6 ,50.5 ,55.8 ,50.5 ,73.7 ,,,,,DS,44.4 ,37.6 ,37.6 ,2.86 ,31.7 ,0.07 ,0.08 ,15.88 ,5.29 ,7 ,517 ,0.49 ,22.88 ,5.38 ,2.01 ,0.03 ,51.95 ,""
2012/9/3 5:00,DS,-2080 ,0.003 ,51.9 ,55.3 ,,50.8 ,OS,49.0 ,6.65 ,61.6 ,,63.8 ,34.1 ,61.3 ,51.3 ,51.2 ,46.1 ,49.8 ,46.0 ,50.3 ,57.3 ,50.2 ,73.9 ,,,,,DS,44.4 ,37.7 ,37.6 ,2.83 ,31.6 ,0.07 ,0.07 ,15.88 ,5.29 ,7 ,517 ,0.49 ,22.78 ,5.38 ,2.01 ,0.03 ,47.54 ,""
2012/9/3 11:00,DS,-2079 ,0.003 ,51.9 ,49.4 ,,49.6 ,OS,49.0 ,6.70 ,61.5 ,,63.7 ,34.1 ,60.9 ,51.2 ,51.1 ,45.9 ,49.7 ,46.3 ,50.2 ,57.3 ,50.2 ,73.8 ,,,,,DS,44.3 ,37.7 ,37.6 ,2.81 ,31.5 ,0.06 ,0.07 ,15.88 ,5.29 ,7 ,517 ,0.49 ,24.47 ,5.38 ,2.00 ,0.03 ,45.45 ,""
2012/9/3 17:00,DS,-2080 ,0.003 ,51.8 ,52.2 ,,50.1 ,-10.7 ,49.3 ,6.89 ,61.5 ,,63.2 ,34.1 ,60.8 ,51.0 ,51.1 ,45.9 ,49.6 ,46.2 ,50.2 ,57.1 ,50.2 ,73.8 ,,,,,DS,44.3 ,37.7 ,37.7 ,2.82 ,31.5 ,0.07 ,0.08 ,15.88 ,5.29 ,7 ,517 ,0.49 ,24.75 ,5.38 ,2.00 ,0.03 ,45.45 ,""
2012/9/3 23:00,DS,-2080 ,0.003 ,51.7 ,52.2 ,,50.6 ,OS,48.8 ,6.81 ,61.4 ,,63.3 ,34.1 ,61.3 ,51.0 ,51.0 ,46.2 ,49.6 ,45.6 ,50.2 ,56.6 ,50.1 ,73.6 ,,,,,DS,44.3 ,37.7 ,37.7 ,2.81 ,31.5 ,0.07 ,0.07 ,15.88 ,5.29 ,7 ,517 ,0.49 ,24.38 ,5.38 ,2.00 ,0.03 ,44.50 ,""
2012/9/4 5:00,DS,-2080 ,0.004 ,51.7 ,54.8 ,,52.0 ,294.6 ,49.1 ,6.88 ,61.4 ,,63.4 ,34.1 ,68.6 ,50.9 ,50.9 ,49.7 ,49.6 ,39.2 ,50.1 ,52.4 ,50.1 ,72.8 ,,,,,DS,44.2 ,37.8 ,37.7 ,2.78 ,31.6 ,0.07 ,0.07 ,15.88 ,5.29 ,7 ,517 ,0.49 ,24.75 ,5.35 ,1.99 ,0.03 ,42.82 ,""
2012/9/4 11:00,DS,-2080 ,0.004 ,51.7 ,54.8 ,,51.6 ,DS,48.7 ,6.95 ,61.1 ,,63.4 ,33.9 ,68.4 ,50.9 ,50.9 ,49.5 ,49.5 ,39.4 ,50.0 ,52.5 ,50.1 ,72.7 ,,,,,DS,44.2 ,37.8 ,37.7 ,2.75 ,31.4 ,0.06 ,0.07 ,15.84 ,5.28 ,7 ,514 ,0.49 ,24.38 ,5.35 ,1.99 ,0.03 ,42.27 ,""
2012/9/4 17:00,DS,-2080 ,0.004 ,51.6 ,49.2 ,,49.3 ,OS,48.7 ,7.05 ,61.4 ,,63.1 ,34.1 ,68.7 ,50.9 ,50.9 ,49.4 ,49.5 ,39.3 ,50.0 ,52.5 ,50.0 ,72.6 ,,,,,DS,44.1 ,37.8 ,37.7 ,3.20 ,31.4 ,0.06 ,0.07 ,15.87 ,5.29 ,7 ,516 ,0.49 ,23.91 ,5.35 ,1.99 ,0.03 ,40.86 ,""
2012/9/4 23:00,DS,-2080 ,0.004 ,51.5 ,49.1 ,,50.9 ,OS,48.6 ,6.95 ,61.6 ,,63.2 ,34.0 ,68.8 ,51.0 ,50.8 ,49.3 ,49.5 ,39.4 ,49.9 ,52.4 ,49.9 ,72.7 ,,,,,DS,44.1 ,37.8 ,37.8 ,3.19 ,31.4 ,0.06 ,0.07 ,15.88 ,5.29 ,7 ,517 ,0.49 ,24.47 ,5.35 ,1.99 ,0.03 ,39.06 ,""
2012/9/5 5:00,DS,-2080 ,0.004 ,51.4 ,51.9 ,,50.7 ,OS,48.0 ,6.98 ,61.7 ,,63.2 ,33.9 ,68.4 ,50.9 ,50.6 ,49.2 ,49.4 ,39.2 ,49.8 ,52.3 ,49.8 ,72.3 ,,,,,DS,44.0 ,37.8 ,37.8 ,3.16 ,31.4 ,0.06 ,0.07 ,15.88 ,5.29 ,7 ,517 ,0.49 ,24.94 ,5.36 ,1.99 ,0.03 ,39.25 ,""
2012/9/5 11:00,DS,-2080 ,0.004 ,51.5 ,52.0 ,,51.0 ,OS,48.0 ,7.05 ,61.8 ,,63.1 ,33.9 ,68.1 ,50.8 ,50.5 ,49.2 ,49.4 ,39.4 ,49.9 ,52.4 ,49.9 ,60.2 ,,,,,DS,44.0 ,37.8 ,37.8 ,3.13 ,31.2 ,0.06 ,0.07 ,15.88 ,5.29 ,7 ,517 ,0.49 ,24.47 ,5.35 ,1.99 ,0.03 ,39.25 ,""
2012/9/5 17:00,DS,-2080 ,0.004 ,51.3 ,51.6 ,,51.1 ,DS,47.7 ,7.19 ,62.0 ,,62.7 ,34.0 ,67.7 ,50.7 ,50.5 ,49.2 ,49.4 ,39.7 ,49.8 ,52.5 ,49.8 ,61.9 ,,,,,DS,43.9 ,37.8 ,37.8 ,3.13 ,31.0 ,0.06 ,0.06 ,15.88 ,5.29 ,7 ,517 ,0.49 ,24.56 ,5.35 ,1.99 ,0.03 ,55.77 ,""
2012/9/5 23:00,DS,-2080 ,0.004 ,51.1 ,54.6 ,,51.2 ,OS,46.6 ,7.13 ,62.1 ,,62.7 ,34.0 ,67.0 ,50.4 ,50.2 ,48.9 ,49.1 ,39.4 ,49.6 ,52.3 ,49.5 ,59.9 ,,,,,DS,43.9 ,37.8 ,37.8 ,3.11 ,31.1 ,0.06 ,0.06 ,15.88 ,5.29 ,7 ,517 ,0.49 ,24.84 ,5.35 ,1.99 ,0.03 ,47.01 ,""
2012/9/6 5:00,DS,-2079 ,0.004 ,50.8 ,50.1 ,,51.6 ,DS,46.1 ,7.19 ,62.4 ,,62.5 ,33.9 ,64.7 ,50.2 ,50.0 ,47.7 ,49.0 ,41.0 ,49.4 ,53.5 ,49.4 ,58.9 ,,,,,DS,43.9 ,37.8 ,37.8 ,3.09 ,31.0 ,0.05 ,0.06 ,15.88 ,5.29 ,7 ,517 ,0.49 ,24.75 ,5.35 ,1.99 ,0.03 ,44.50 ,""
2012/9/6 11:00,DS,-2080 ,0.004 ,50.7 ,51.3 ,,54.0 ,287.1 ,46.1 ,7.20 ,62.4 ,,62.7 ,33.9 ,63.5 ,50.1 ,49.8 ,47.1 ,48.9 ,41.5 ,49.3 ,53.6 ,49.2 ,58.8 ,,,,,DS,43.9 ,37.9 ,37.8 ,3.08 ,30.9 ,0.05 ,0.06 ,15.88 ,5.29 ,7 ,517 ,0.49 ,24.38 ,5.35 ,1.98 ,0.03 ,44.08 ,""
2012/9/6 17:00,DS,-2080 ,0.004 ,50.6 ,51.2 ,,53.6 ,DS,45.2 ,7.14 ,62.5 ,,62.6 ,33.9 ,63.2 ,49.9 ,49.7 ,46.9 ,48.8 ,41.6 ,49.2 ,53.5 ,49.1 ,63.6 ,,,,,DS,43.8 ,37.9 ,37.8 ,3.08 ,30.9 ,0.05 ,0.06 ,15.88 ,5.29 ,7 ,517 ,0.49 ,24.75 ,5.35 ,1.99 ,0.03 ,47.01 ,""
2012/9/6 23:00,DS,-2080 ,0.004 ,50.5 ,51.2 ,,53.1 ,DS,44.8 ,7.03 ,62.6 ,,62.3 ,33.9 ,62.7 ,49.7 ,49.5 ,46.6 ,48.7 ,41.9 ,49.1 ,53.7 ,49.0 ,64.4 ,,,,,DS,43.8 ,37.9 ,37.9 ,3.06 ,31.0 ,0.05 ,0.06 ,15.88 ,5.29 ,7 ,517 ,0.49 ,25.13 ,5.35 ,1.99 ,0.03 ,44.86 ,""
2012/9/7 5:00,DS,-2080 ,0.004 ,50.4 ,51.1 ,,52.0 ,OS,44.4 ,6.94 ,62.9 ,,62.5 ,33.8 ,60.0 ,49.6 ,49.4 ,45.3 ,48.6 ,43.7 ,48.9 ,54.9 ,48.8 ,64.3 ,,,,,DS,43.7 ,37.9 ,37.9 ,3.02 ,30.9 ,0.05 ,0.06 ,15.88 ,5.29 ,7 ,517 ,0.49 ,24.75 ,5.35 ,1.98 ,0.03 ,44.08 ,""
2012/9/7 11:00,DS,-2079 ,0.004 ,50.5 ,52.7 ,,47.7 ,DS,43.9 ,6.84 ,63.0 ,,62.1 ,33.6 ,65.7 ,49.4 ,49.3 ,47.8 ,48.5 ,39.1 ,48.9 ,51.6 ,48.8 ,63.7 ,,,,,DS,43.7 ,38.0 ,37.9 ,2.98 ,30.9 ,0.05 ,0.06 ,15.88 ,5.29 ,7 ,517 ,0.49 ,24.19 ,5.35 ,1.98 ,0.03 ,39.56 ,""
2012/9/7 17:00,DS,-2079 ,0.004 ,50.5 ,49.8 ,,48.1 ,DS,43.6 ,7.06 ,63.2 ,,62.1 ,33.6 ,65.8 ,49.2 ,49.2 ,47.7 ,48.4 ,38.9 ,48.7 ,51.5 ,48.6 ,61.1 ,,,,,DS,43.6 ,38.0 ,37.9 ,2.97 ,30.7 ,0.05 ,0.06 ,15.88 ,5.29 ,7 ,517 ,0.49 ,24.19 ,5.35 ,1.98 ,0.03 ,40.86 ,""
2012/9/7 23:00,DS,-2079 ,0.004 ,50.4 ,49.9 ,,48.6 ,DS,42.5 ,7.01 ,63.4 ,,61.4 ,33.6 ,65.8 ,49.2 ,49.0 ,47.6 ,48.3 ,38.7 ,48.6 ,51.4 ,48.5 ,63.4 ,,,,,DS,43.5 ,38.0 ,37.9 ,2.95 ,30.5 ,0.05 ,0.06 ,15.88 ,5.29 ,7 ,517 ,0.49 ,24.47 ,5.35 ,1.98 ,0.03 ,42.34 ,""
2012/9/8 5:00,DS,-2080 ,0.004 ,50.3 ,51.0 ,,48.9 ,DS,42.1 ,7.04 ,63.1 ,,61.3 ,33.5 ,66.0 ,49.1 ,48.9 ,47.4 ,48.3 ,38.7 ,48.5 ,51.4 ,48.4 ,58.2 ,,,,,DS,43.5 ,38.0 ,38.0 ,2.89 ,30.3 ,0.05 ,0.06 ,15.88 ,5.29 ,7 ,517 ,0.49 ,24.66 ,5.35 ,1.98 ,0.03 ,41.59 ,""
2012/9/8 11:00,DS,-2082 ,0.004 ,50.1 ,51.0 ,,50.1 ,OS,41.3 ,7.06 ,63.2 ,,61.4 ,33.6 ,63.5 ,49.1 ,48.8 ,46.1 ,48.2 ,40.3 ,48.4 ,52.7 ,48.3 ,55.7 ,,,,,DS,43.5 ,38.0 ,38.0 ,2.85 ,30.2 ,0.05 ,0.06 ,15.88 ,5.29 ,7 ,517 ,0.49 ,23.91 ,5.35 ,1.98 ,0.03 ,62.23 ,""
2012/9/8 17:00,DS,-2081 ,0.004 ,50.0 ,50.7 ,,51.1 ,OS,41.6 ,7.30 ,63.1 ,,61.2 ,33.6 ,65.2 ,48.9 ,48.6 ,47.0 ,48.2 ,39.1 ,48.4 ,51.6 ,48.3 ,60.7 ,,,,,DS,43.4 ,38.0 ,38.0 ,2.87 ,29.7 ,0.05 ,0.06 ,15.88 ,5.29 ,7 ,517 ,0.49 ,24.00 ,5.35 ,1.97 ,0.03 ,57.69 ,""
2012/9/8 23:00,DS,-2081 ,0.004 ,49.9 ,52.1 ,,50.9 ,347.0 ,40.7 ,7.30 ,63.2 ,,61.2 ,33.6 ,66.1 ,48.8 ,48.5 ,47.3 ,48.0 ,38.1 ,48.2 ,50.9 ,48.1 ,57.3 ,,,,,DS,43.4 ,38.0 ,38.0 ,2.89 ,30.1 ,0.05 ,0.06 ,15.88 ,5.29 ,7 ,517 ,0.49 ,24.66 ,5.35 ,1.97 ,0.03 ,63.55 ,""
2012/9/9 5:00,DS,-2081 ,0.004 ,49.9 ,49.6 ,,51.0 ,OS,39.4 ,7.49 ,63.3 ,,61.1 ,33.5 ,64.8 ,48.6 ,48.4 ,46.7 ,48.0 ,39.0 ,48.1 ,51.6 ,48.1 ,56.2 ,,,,,DS,43.3 ,38.0 ,38.0 ,2.89 ,30.3 ,0.05 ,0.06 ,15.88 ,5.29 ,7 ,517 ,0.49 ,25.13 ,5.35 ,1.97 ,0.03 ,60.45 ,""
2012/9/9 11:00,DS,-2082 ,0.004 ,49.8 ,49.5 ,,51.5 ,OS,39.7 ,7.55 ,63.3 ,,65.6 ,33.6 ,63.6 ,48.5 ,48.4 ,46.1 ,48.0 ,40.0 ,48.2 ,52.4 ,48.1 ,70.3 ,,,,,DS,43.4 ,38.0 ,38.0 ,2.89 ,30.4 ,0.05 ,0.06 ,15.88 ,5.29 ,7 ,517 ,0.49 ,24.38 ,5.35 ,1.97 ,0.03 ,57.50 ,""
2012/9/9 17:00,DS,-2081 ,0.005 ,49.8 ,50.5 ,,53.4 ,DS,39.6 ,7.73 ,63.5 ,,65.6 ,33.6 ,58.2 ,48.5 ,48.4 ,43.6 ,48.0 ,43.7 ,48.2 ,54.9 ,48.1 ,70.0 ,,,,,DS,43.3 ,38.1 ,38.0 ,2.91 ,30.6 ,0.04 ,0.05 ,15.88 ,5.29 ,7 ,517 ,0.49 ,24.84 ,5.35 ,1.97 ,0.03 ,55.77 ,""
2012/9/9 23:00,DS,-2081 ,0.004 ,49.7 ,50.6 ,,51.7 ,OS,38.9 ,7.74 ,63.7 ,,65.5 ,33.5 ,57.5 ,48.4 ,48.3 ,43.4 ,47.9 ,43.8 ,48.0 ,54.8 ,47.9 ,69.6 ,,,,,DS,43.3 ,38.1 ,38.0 ,2.91 ,30.9 ,0.04 ,0.05 ,15.87 ,5.29 ,7 ,516 ,0.49 ,24.38 ,5.36 ,1.97 ,0.03 ,55.50 ,""
2012/9/10 5:00,DS,-2082 ,0.004 ,49.7 ,50.4 ,,52.4 ,DS,38.9 ,7.80 ,63.9 ,,65.6 ,33.4 ,57.1 ,48.4 ,48.3 ,43.4 ,47.9 ,43.9 ,48.0 ,54.7 ,47.9 ,52.2 ,,,,,DS,43.2 ,38.1 ,38.0 ,2.89 ,30.9 ,0.04 ,0.05 ,15.88 ,5.29 ,7 ,517 ,0.49 ,24.75 ,5.31 ,1.97 ,0.03 ,53.22 ,""
2012/9/10 11:00,DS,-2081 ,0.004 ,49.7 ,51.1 ,,53.1 ,OS,38.8 ,7.85 ,64.2 ,,65.3 ,33.4 ,56.9 ,48.4 ,48.3 ,43.4 ,47.9 ,43.9 ,48.0 ,54.7 ,47.9 ,69.7 ,,,,,DS,43.2 ,38.1 ,38.1 ,2.88 ,30.9 ,0.04 ,0.05 ,15.88 ,5.29 ,8 ,517 ,0.49 ,25.13 ,5.31 ,1.97 ,0.03 ,53.05 ,""
2012/9/10 17:00,DS,-2081 ,0.005 ,49.7 ,51.3 ,,53.0 ,OS,38.9 ,8.04 ,64.3 ,,65.4 ,33.5 ,57.0 ,48.4 ,48.3 ,43.5 ,48.0 ,44.0 ,48.0 ,54.7 ,48.0 ,69.5 ,,,,,DS,43.2 ,38.1 ,38.1 ,2.88 ,30.9 ,0.04 ,0.05 ,15.88 ,5.29 ,8 ,517 ,0.49 ,24.28 ,5.31 ,1.97 ,0.03 ,51.29 ,""
2012/9/10 23:00,DS,-2081 ,0.005 ,49.6 ,49.4 ,,48.9 ,OS,38.8 ,7.89 ,64.6 ,,65.3 ,33.5 ,56.8 ,48.3 ,48.3 ,43.4 ,47.9 ,43.9 ,48.0 ,54.6 ,47.9 ,69.3 ,,,,,DS,43.1 ,38.2 ,38.1 ,2.87 ,31.0 ,0.04 ,0.05 ,15.88 ,5.29 ,8 ,517 ,0.49 ,24.47 ,5.31 ,1.97 ,0.03 ,50.22 ,""
2012/9/11 5:00,DS,-2081 ,0.005 ,49.6 ,50.3 ,,48.4 ,DS,38.3 ,7.98 ,64.4 ,,65.3 ,33.4 ,56.7 ,48.3 ,48.3 ,43.4 ,48.0 ,44.0 ,48.0 ,54.7 ,47.9 ,69.3 ,,,,,DS,43.2 ,38.2 ,38.1 ,2.86 ,31.1 ,0.04 ,0.04 ,15.88 ,5.29 ,8 ,517 ,0.49 ,24.94 ,5.31 ,1.96 ,0.03 ,49.82 ,""
2012/9/11 11:00,DS,-2081 ,0.005 ,49.7 ,50.6 ,,48.4 ,DS,38.2 ,7.93 ,64.4 ,,65.2 ,33.4 ,56.5 ,48.3 ,48.3 ,43.4 ,48.0 ,44.3 ,48.0 ,54.8 ,48.0 ,69.2 ,,,,,DS,43.1 ,38.2 ,38.2 ,2.84 ,31.0 ,0.04 ,0.04 ,15.88 ,5.29 ,8 ,517 ,0.49 ,24.66 ,5.31 ,1.96 ,0.03 ,47.93 ,""
2012/9/11 17:00,DS,-2080 ,0.005 ,49.7 ,50.4 ,,48.5 ,DS,38.2 ,8.00 ,64.5 ,,65.3 ,33.5 ,56.3 ,48.3 ,48.3 ,43.3 ,48.0 ,44.3 ,48.0 ,54.8 ,48.0 ,69.6 ,,,,,DS,43.1 ,38.2 ,38.2 ,2.85 ,31.1 ,0.04 ,0.04 ,15.88 ,5.29 ,8 ,517 ,0.49 ,23.63 ,5.31 ,1.96 ,0.03 ,47.77 ,""
2012/9/11 23:00,DS,-2081 ,0.005 ,49.6 ,50.7 ,,48.8 ,DS,38.0 ,7.86 ,64.8 ,,65.3 ,33.4 ,56.3 ,48.3 ,48.3 ,43.4 ,48.0 ,43.9 ,48.0 ,54.8 ,48.0 ,69.5 ,,,,,DS,43.1 ,38.2 ,38.2 ,2.85 ,31.2 ,0.04 ,0.04 ,15.88 ,5.29 ,8 ,517 ,0.49 ,24.00 ,5.31 ,1.96 ,0.03 ,47.32 ,""
2012/9/12 5:00,DS,-2081 ,0.005 ,49.6 ,51.1 ,,49.5 ,DS,38.0 ,7.77 ,65.0 ,,65.5 ,33.4 ,56.5 ,48.3 ,48.3 ,43.5 ,48.0 ,43.5 ,48.0 ,54.6 ,47.9 ,69.4 ,,,,,DS,43.1 ,38.3 ,38.2 ,2.82 ,31.2 ,0.04 ,0.04 ,15.88 ,5.29 ,8 ,517 ,0.49 ,24.09 ,5.31 ,1.96 ,0.03 ,46.18 ,""
2012/9/12 11:00,DS,-2081 ,0.005 ,49.7 ,49.5 ,,51.4 ,DS,37.4 ,7.77 ,65.1 ,,65.2 ,33.2 ,56.4 ,48.5 ,48.3 ,43.5 ,48.0 ,43.6 ,48.0 ,54.7 ,48.0 ,69.3 ,,,,,DS,43.1 ,38.3 ,38.2 ,2.80 ,31.2 ,0.04 ,0.04 ,15.88 ,5.29 ,8 ,517 ,0.49 ,24.28 ,5.31 ,1.96 ,0.03 ,45.81 ,""
2012/9/12 17:00,DS,-2081 ,0.005 ,49.4 ,50.4 ,,48.0 ,DS,37.9 ,7.95 ,64.9 ,,65.5 ,33.4 ,56.7 ,48.2 ,48.3 ,43.5 ,48.0 ,43.6 ,48.0 ,54.7 ,47.9 ,69.2 ,,,,,DS,43.0 ,38.3 ,38.3 ,2.79 ,31.1 ,0.04 ,0.04 ,15.87 ,5.29 ,8 ,516 ,0.49 ,24.66 ,5.31 ,1.96 ,0.03 ,45.81 ,""
2012/9/12 23:00,DS,-2081 ,0.005 ,49.3 ,49.3 ,,48.7 ,DS,37.5 ,7.83 ,65.0 ,,65.4 ,33.4 ,56.6 ,48.2 ,48.3 ,43.5 ,48.0 ,43.8 ,48.0 ,54.8 ,48.0 ,69.2 ,,,,,DS,43.0 ,38.3 ,38.3 ,2.78 ,31.1 ,0.04 ,0.04 ,15.87 ,5.29 ,8 ,516 ,0.49 ,24.38 ,5.31 ,1.96 ,0.03 ,45.08 ,""
2012/9/13 5:00,DS,-2082 ,0.005 ,49.3 ,50.2 ,,51.6 ,DS,37.5 ,7.90 ,65.2 ,,65.4 ,33.4 ,56.5 ,48.2 ,48.3 ,43.3 ,48.2 ,43.8 ,47.9 ,54.8 ,47.9 ,69.2 ,,,,,DS,43.0 ,38.3 ,38.3 ,2.74 ,31.0 ,0.04 ,0.04 ,15.88 ,5.29 ,8 ,517 ,0.49 ,24.19 ,5.31 ,1.96 ,0.03 ,44.08 ,""
2012/9/13 11:00,DS,-2081 ,0.005 ,49.4 ,50.4 ,,51.7 ,OS,36.9 ,7.93 ,65.2 ,,65.1 ,33.3 ,56.5 ,48.5 ,48.3 ,43.3 ,48.2 ,43.8 ,48.0 ,54.9 ,47.9 ,69.0 ,,,,,DS,43.0 ,38.3 ,38.3 ,2.72 ,30.9 ,0.04 ,0.04 ,15.05 ,5.01 ,8 ,454 ,0.44 ,24.66 ,5.31 ,1.96 ,0.03 ,44.43 ,""
2012/9/13 17:00,DS,-2079 ,0.005 ,49.4 ,51.1 ,,51.9 ,DS,36.8 ,7.88 ,65.3 ,,65.4 ,33.4 ,56.7 ,48.4 ,48.3 ,43.3 ,48.2 ,43.8 ,47.9 ,54.9 ,47.9 ,69.3 ,,,,,DS,43.0 ,38.3 ,38.3 ,2.72 ,30.8 ,0.04 ,0.04 ,16.91 ,5.28 ,8 ,515 ,0.49 ,24.56 ,5.31 ,1.96 ,0.03 ,44.29 ,""
2012/9/13 23:00,DS,-2081 ,0.005 ,49.4 ,51.0 ,,52.2 ,OS,37.2 ,7.71 ,65.5 ,,65.5 ,33.4 ,56.8 ,48.4 ,48.4 ,43.3 ,48.3 ,44.1 ,48.0 ,55.0 ,47.9 ,69.4 ,,,,,DS,43.0 ,38.3 ,38.3 ,2.72 ,30.9 ,0.03 ,0.04 ,16.91 ,5.28 ,8 ,515 ,0.49 ,24.00 ,5.31 ,1.96 ,0.03 ,44.29 ,""
2012/9/14 5:00,DS,-2081 ,0.005 ,49.6 ,49.4 ,,52.1 ,DS,38.5 ,7.74 ,64.8 ,,65.3 ,33.3 ,56.9 ,48.6 ,48.6 ,43.5 ,48.1 ,43.9 ,48.2 ,55.2 ,48.1 ,69.1 ,,,,,DS,42.9 ,38.3 ,38.3 ,2.70 ,30.9 ,0.04 ,0.04 ,16.94 ,5.29 ,8 ,517 ,0.49 ,24.19 ,5.31 ,1.96 ,0.03 ,44.08 ,""
2012/9/14 11:00,DS,-2081 ,0.005 ,49.7 ,49.5 ,,52.5 ,OS,40.7 ,7.75 ,63.5 ,,64.9 ,33.4 ,57.3 ,48.8 ,48.9 ,43.8 ,48.2 ,44.2 ,48.4 ,55.4 ,48.3 ,68.9 ,,,,,DS,42.9 ,38.3 ,38.3 ,2.69 ,30.9 ,0.03 ,0.04 ,16.94 ,5.29 ,8 ,517 ,0.49 ,24.09 ,5.31 ,1.96 ,0.03 ,44.50 ,""
2012/9/14 17:00,DS,-2081 ,0.005 ,49.9 ,50.4 ,,52.8 ,OS,43.9 ,7.81 ,61.9 ,,64.5 ,33.4 ,57.4 ,49.0 ,49.0 ,43.9 ,48.6 ,44.4 ,48.5 ,55.4 ,48.4 ,68.7 ,,,,,DS,42.9 ,38.3 ,38.2 ,2.70 ,31.0 ,0.04 ,0.05 ,16.94 ,5.29 ,8 ,517 ,0.49 ,23.81 ,5.31 ,1.96 ,0.03 ,44.15 ,""
2012/9/14 23:00,DS,-2080 ,0.005 ,49.7 ,50.4 ,,53.5 ,OS,44.1 ,7.58 ,61.0 ,,64.0 ,33.4 ,57.1 ,48.9 ,49.0 ,43.8 ,48.4 ,44.3 ,48.3 ,55.2 ,48.3 ,68.4 ,,,,,DS,42.9 ,38.3 ,38.3 ,2.70 ,31.1 ,0.04 ,0.04 ,16.94 ,5.29 ,8 ,517 ,0.49 ,23.72 ,5.29 ,1.96 ,0.03 ,45.23 ,""
2012/9/15 5:00,DS,-2081 ,0.005 ,49.5 ,51.0 ,,49.8 ,OS,44.4 ,7.55 ,60.3 ,,63.6 ,33.3 ,56.6 ,48.8 ,48.8 ,43.7 ,48.1 ,44.2 ,48.1 ,54.9 ,48.1 ,68.0 ,,,,,DS,42.9 ,38.3 ,38.3 ,2.69 ,31.3 ,0.04 ,0.04 ,16.94 ,5.29 ,8 ,517 ,0.49 ,23.81 ,5.29 ,1.96 ,0.03 ,43.51 ,""
2012/9/15 11:00,DS,-2081 ,0.005 ,49.4 ,50.7 ,,49.3 ,DS,44.2 ,7.49 ,59.5 ,,63.5 ,33.4 ,56.0 ,48.7 ,48.8 ,43.6 ,48.0 ,44.2 ,48.0 ,54.8 ,48.1 ,67.7 ,,,,,DS,43.0 ,38.3 ,38.3 ,2.67 ,31.2 ,0.03 ,0.04 ,16.94 ,5.29 ,8 ,517 ,0.49 ,23.53 ,5.28 ,1.96 ,0.03 ,44.86 ,""
2012/9/15 17:00,DS,-2081 ,0.005 ,49.3 ,49.9 ,,50.2 ,259.8 ,43.9 ,7.67 ,59.3 ,,63.3 ,33.4 ,55.8 ,48.6 ,48.7 ,43.7 ,48.0 ,44.2 ,48.0 ,54.8 ,48.0 ,67.6 ,,,,,DS,43.0 ,38.3 ,38.3 ,2.67 ,31.3 ,0.03 ,0.04 ,16.94 ,5.29 ,8 ,517 ,0.49 ,24.19 ,5.29 ,1.96 ,0.03 ,44.08 ,""
2012/9/15 23:00,DS,-2080 ,0.005 ,49.3 ,49.1 ,,45.5 ,OS,42.6 ,7.52 ,59.7 ,,63.5 ,33.4 ,55.6 ,48.4 ,48.6 ,43.7 ,47.7 ,43.9 ,47.8 ,54.5 ,47.9 ,67.6 ,,,,,DS,43.0 ,38.3 ,38.3 ,2.67 ,31.4 ,0.03 ,0.04 ,16.94 ,5.29 ,8 ,517 ,0.49 ,23.44 ,5.28 ,1.95 ,0.03 ,44.29 ,""
2012/9/16 5:00,DS,-2081 ,0.005 ,49.2 ,49.8 ,,46.5 ,OS,41.2 ,7.58 ,60.2 ,,63.4 ,33.3 ,55.5 ,48.2 ,48.4 ,43.5 ,47.5 ,43.8 ,47.7 ,54.3 ,47.7 ,67.4 ,,,,,DS,42.9 ,38.3 ,38.3 ,2.64 ,31.4 ,0.03 ,0.04 ,16.94 ,5.29 ,8 ,517 ,0.49 ,24.28 ,5.29 ,1.95 ,0.03 ,44.08 ,""
2012/9/16 11:00,DS,-2081 ,0.005 ,49.1 ,50.0 ,,50.5 ,DS,40.4 ,7.66 ,60.6 ,,63.5 ,33.3 ,55.5 ,48.2 ,48.3 ,43.2 ,47.5 ,43.7 ,47.6 ,54.3 ,47.7 ,67.2 ,,,,,DS,42.9 ,38.4 ,38.3 ,2.60 ,31.3 ,0.03 ,0.04 ,16.94 ,5.29 ,8 ,517 ,0.49 ,24.00 ,5.28 ,1.95 ,0.03 ,43.16 ,""
2012/9/16 17:00,DS,-2081 ,0.005 ,49.0 ,49.8 ,,49.8 ,OS,39.9 ,7.89 ,61.1 ,,63.6 ,33.4 ,55.5 ,48.3 ,48.2 ,43.2 ,47.7 ,43.7 ,47.7 ,54.4 ,47.7 ,66.8 ,,,,,DS,42.9 ,38.4 ,38.3 ,2.61 ,31.3 ,0.03 ,0.04 ,16.94 ,5.29 ,8 ,517 ,0.49 ,23.63 ,5.29 ,1.95 ,0.03 ,44.29 ,""
2012/9/16 23:00,DS,-2081 ,0.005 ,49.0 ,50.6 ,,50.7 ,DS,39.0 ,7.88 ,61.6 ,,63.9 ,33.4 ,55.5 ,48.2 ,48.1 ,43.1 ,47.6 ,43.5 ,47.5 ,54.3 ,47.5 ,50.4 ,,,,,DS,42.9 ,38.4 ,38.3 ,2.62 ,31.4 ,0.03 ,0.04 ,16.94 ,5.29 ,8 ,517 ,0.49 ,23.91 ,5.29 ,1.95 ,0.03 ,43.72 ,""
2012/9/17 5:00,DS,-2081 ,0.005 ,48.9 ,48.8 ,,51.2 ,OS,38.1 ,8.03 ,62.2 ,,64.2 ,33.3 ,55.5 ,48.2 ,48.0 ,43.1 ,47.7 ,43.5 ,47.5 ,54.2 ,47.6 ,50.5 ,,,,,DS,42.9 ,38.4 ,38.4 ,2.62 ,31.5 ,0.03 ,0.04 ,16.94 ,5.29 ,8 ,517 ,0.49 ,24.84 ,5.28 ,1.95 ,0.03 ,43.02 ,""
2012/9/17 11:00,DS,-2081 ,0.005 ,48.9 ,49.7 ,,51.7 ,-26.9 ,36.4 ,8.24 ,62.6 ,,64.1 ,33.5 ,55.5 ,48.0 ,48.0 ,43.1 ,47.7 ,43.5 ,47.6 ,54.3 ,47.6 ,68.0 ,,,,,DS,43.0 ,38.4 ,38.4 ,2.61 ,31.7 ,0.03 ,0.04 ,16.94 ,5.29 ,8 ,517 ,0.49 ,24.19 ,5.29 ,1.95 ,0.03 ,43.23 ,""
2012/9/17 17:00,DS,-2081 ,0.005 ,48.9 ,49.8 ,,52.0 ,DS,35.4 ,8.43 ,63.0 ,,64.1 ,33.4 ,55.7 ,48.0 ,48.0 ,43.2 ,47.8 ,43.3 ,47.6 ,54.3 ,47.6 ,67.8 ,,,,,DS,43.0 ,38.4 ,38.4 ,2.60 ,31.7 ,0.03 ,0.04 ,16.94 ,5.29 ,8 ,517 ,0.49 ,24.00 ,5.29 ,1.95 ,0.03 ,43.23 ,""
2012/9/17 23:00,DS,-2081 ,0.005 ,48.9 ,49.8 ,,53.4 ,DS,35.1 ,8.40 ,63.2 ,,64.2 ,33.4 ,55.8 ,47.9 ,48.0 ,43.2 ,47.7 ,43.2 ,47.5 ,54.2 ,47.5 ,67.8 ,,,,,DS,43.0 ,38.5 ,38.4 ,2.60 ,31.8 ,0.03 ,0.04 ,16.94 ,5.29 ,8 ,517 ,0.49 ,24.09 ,5.29 ,1.95 ,0.03 ,44.50 ,""
2012/9/18 5:00,DS,-2080 ,0.005 ,48.9 ,50.2 ,,55.8 ,DS,34.3 ,8.46 ,63.3 ,,64.5 ,33.4 ,55.7 ,47.8 ,47.9 ,43.1 ,47.7 ,43.0 ,47.5 ,54.2 ,47.5 ,67.8 ,,,,,DS,42.9 ,38.5 ,38.4 ,2.58 ,31.8 ,0.03 ,0.04 ,16.94 ,5.29 ,8 ,517 ,0.49 ,24.20 ,5.29 ,1.95 ,0.03 ,44.08 ,""
2012/9/18 11:00,DS,-2081 ,0.006 ,48.9 ,50.5 ,,55.5 ,OS,34.3 ,8.44 ,63.6 ,,64.6 ,33.2 ,56.0 ,47.8 ,47.9 ,43.2 ,47.7 ,42.8 ,47.6 ,54.0 ,47.4 ,67.9 ,,,,,DS,42.9 ,38.5 ,38.4 ,2.57 ,31.8 ,0.03 ,0.04 ,16.91 ,5.28 ,8 ,515 ,0.49 ,23.44 ,5.29 ,1.95 ,0.03 ,44.50 ,""
2012/9/18 17:00,DS,-2081 ,0.006 ,48.9 ,48.9 ,,48.4 ,OS,34.3 ,8.61 ,63.7 ,,64.6 ,33.3 ,57.7 ,47.9 ,47.9 ,42.1 ,47.8 ,41.5 ,47.6 ,56.0 ,47.5 ,68.0 ,,,,,DS,42.9 ,38.5 ,38.4 ,2.94 ,31.8 ,0.03 ,0.04 ,16.91 ,5.28 ,8 ,515 ,0.49 ,24.09 ,5.29 ,1.95 ,0.03 ,44.29 ,""
2012/9/18 23:00,DS,-2081 ,0.006 ,48.9 ,49.9 ,,47.1 ,OS,34.3 ,8.55 ,63.9 ,,64.5 ,33.2 ,57.8 ,47.7 ,47.9 ,42.1 ,47.7 ,41.5 ,47.6 ,55.8 ,47.5 ,67.9 ,,,,,DS,42.9 ,38.5 ,38.4 ,2.92 ,31.7 ,0.03 ,0.03 ,16.94 ,5.29 ,8 ,517 ,0.49 ,24.94 ,5.29 ,1.95 ,0.03 ,44.50 ,""
2012/9/19 5:00,DS,-2081 ,0.006 ,48.9 ,49.7 ,,47.7 ,DS,34.2 ,8.64 ,63.9 ,,64.8 ,33.2 ,57.9 ,47.7 ,47.9 ,42.2 ,47.7 ,41.7 ,47.5 ,55.7 ,47.4 ,68.0 ,,,,,DS,42.9 ,38.5 ,38.4 ,2.91 ,31.7 ,0.03 ,0.03 ,16.94 ,5.29 ,8 ,517 ,0.49 ,24.00 ,5.29 ,1.95 ,0.03 ,43.23 ,""
2012/9/19 11:00,DS,-2081 ,0.006 ,48.9 ,50.0 ,,49.4 ,DS,33.4 ,8.61 ,64.0 ,,64.5 ,33.2 ,58.1 ,47.8 ,47.9 ,42.2 ,47.8 ,41.5 ,47.6 ,55.8 ,47.5 ,68.0 ,,,,,DS,42.8 ,38.5 ,38.4 ,2.89 ,31.6 ,0.03 ,0.04 ,16.94 ,5.29 ,8 ,517 ,0.49 ,24.75 ,5.29 ,1.95 ,0.03 ,43.58 ,""
2012/9/19 17:00,DS,-2081 ,0.006 ,49.1 ,49.8 ,,47.0 ,DS,33.3 ,8.68 ,64.2 ,,64.9 ,33.2 ,58.3 ,48.0 ,48.0 ,42.2 ,47.8 ,41.5 ,47.6 ,55.8 ,47.6 ,68.1 ,,,,,DS,42.9 ,38.5 ,38.4 ,2.87 ,31.5 ,0.03 ,0.03 ,16.94 ,5.29 ,8 ,517 ,0.49 ,24.75 ,5.29 ,1.95 ,0.03 ,43.72 ,""
2012/9/19 23:00,DS,-2081 ,0.006 ,49.1 ,50.8 ,,47.5 ,DS,33.4 ,8.46 ,63.9 ,,64.9 ,33.3 ,57.8 ,48.2 ,48.3 ,42.7 ,48.1 ,41.5 ,47.4 ,55.2 ,47.0 ,67.6 ,,,,,DS,42.8 ,38.5 ,38.4 ,2.85 ,31.6 ,0.03 ,0.04 ,16.94 ,5.29 ,8 ,517 ,0.49 ,24.00 ,5.29 ,1.95 ,0.03 ,44.86 ,""
2012/9/20 5:00,DS,-2081 ,0.006 ,49.0 ,49.8 ,,49.9 ,DS,33.2 ,8.26 ,63.9 ,,64.7 ,33.1 ,57.3 ,47.9 ,47.9 ,42.9 ,47.7 ,41.9 ,47.5 ,54.4 ,47.4 ,67.9 ,,,,,DS,42.8 ,38.5 ,38.4 ,2.82 ,31.5 ,0.03 ,0.04 ,16.94 ,5.29 ,8 ,517 ,0.49 ,24.47 ,5.28 ,1.95 ,0.03 ,44.86 ,""
2012/9/20 11:00,DS,-2081 ,0.006 ,49.1 ,48.8 ,,52.1 ,231.0 ,33.3 ,8.13 ,64.2 ,,65.2 ,33.2 ,57.6 ,47.8 ,48.0 ,42.9 ,47.8 ,41.5 ,47.5 ,54.7 ,47.5 ,68.0 ,,,,,DS,42.8 ,38.5 ,38.4 ,2.78 ,31.4 ,0.04 ,0.04 ,16.94 ,5.29 ,8 ,517 ,0.49 ,24.01 ,5.29 ,1.95 ,0.03 ,44.50 ,""
2012/9/20 17:00,DS,-2082 ,0.006 ,49.2 ,49.9 ,,53.3 ,DS,33.5 ,8.09 ,64.2 ,,65.2 ,33.3 ,57.7 ,47.9 ,48.0 ,43.0 ,47.8 ,41.3 ,47.5 ,54.6 ,47.5 ,68.1 ,,,,,DS,42.8 ,38.5 ,38.4 ,2.76 ,31.2 ,0.03 ,0.04 ,16.41 ,5.29 ,8 ,517 ,0.49 ,24.56 ,5.29 ,1.95 ,0.03 ,44.50 ,""
2012/9/20 23:00,DS,-2083 ,0.006 ,49.1 ,50.9 ,,54.6 ,DS,32.9 ,8.06 ,64.5 ,,65.0 ,33.2 ,57.8 ,47.8 ,47.9 ,43.0 ,47.7 ,41.1 ,47.5 ,54.6 ,47.4 ,68.1 ,,,,,DS,42.8 ,38.5 ,38.4 ,2.73 ,31.0 ,0.03 ,0.04 ,16.41 ,5.29 ,8 ,517 ,0.49 ,23.25 ,5.28 ,1.95 ,0.03 ,44.86 ,""
2012/9/21 5:00,DS,-2083 ,0.006 ,49.1 ,50.6 ,,56.5 ,DS,33.0 ,8.05 ,64.5 ,,65.0 ,33.2 ,57.9 ,47.8 ,47.9 ,43.0 ,47.7 ,41.1 ,47.5 ,54.4 ,47.4 ,68.1 ,,,,,DS,42.8 ,38.5 ,38.4 ,2.68 ,30.9 ,0.03 ,0.04 ,16.41 ,5.29 ,8 ,517 ,0.49 ,24.56 ,5.29 ,1.95 ,0.03 ,44.29 ,""
2012/9/21 11:00,DS,-2083 ,0.006 ,49.0 ,48.8 ,,55.1 ,OS,32.8 ,8.05 ,64.5 ,,65.1 ,33.2 ,58.3 ,47.7 ,47.9 ,42.9 ,47.7 ,40.7 ,47.5 ,54.7 ,47.4 ,68.1 ,,,,,DS,42.8 ,38.5 ,38.5 ,2.64 ,30.7 ,0.03 ,0.04 ,16.34 ,5.27 ,8 ,512 ,0.49 ,24.00 ,5.24 ,1.95 ,0.03 ,44.29 ,""
2012/9/21 17:00,DS,-2083 ,0.006 ,49.1 ,49.1 ,,55.4 ,-55.6 ,33.1 ,8.08 ,64.5 ,,65.0 ,33.1 ,59.3 ,47.7 ,47.8 ,42.8 ,47.7 ,40.1 ,47.4 ,54.6 ,47.3 ,68.1 ,,,,,DS,42.7 ,38.5 ,38.5 ,2.60 ,30.3 ,0.03 ,0.04 ,16.41 ,5.29 ,8 ,517 ,0.49 ,24.66 ,5.24 ,1.95 ,0.03 ,43.58 ,""
2012/9/21 23:00,DS,-2083 ,0.006 ,49.1 ,49.9 ,,53.5 ,OS,32.9 ,7.97 ,64.6 ,,65.1 ,33.1 ,59.4 ,47.6 ,47.8 ,43.3 ,47.7 ,39.9 ,47.5 ,54.2 ,47.3 ,67.8 ,,,,,DS,42.7 ,38.5 ,38.5 ,2.55 ,30.0 ,0.03 ,0.04 ,16.41 ,5.29 ,8 ,517 ,0.49 ,23.81 ,5.24 ,1.95 ,0.03 ,43.23 ,""
2012/9/22 5:00,DS,-2084 ,0.006 ,49.0 ,49.8 ,,46.4 ,OS,33.0 ,7.82 ,64.7 ,,65.1 ,33.1 ,59.4 ,47.5 ,47.7 ,44.2 ,47.7 ,39.6 ,47.4 ,52.8 ,47.3 ,67.4 ,,,,,DS,42.7 ,38.5 ,38.5 ,2.49 ,29.7 ,0.03 ,0.04 ,16.41 ,5.29 ,8 ,517 ,0.49 ,24.56 ,5.24 ,1.94 ,0.03 ,43.16 ,""
2012/9/22 11:00,DS,-2084 ,0.006 ,48.9 ,49.8 ,,46.5 ,-45.7 ,32.6 ,7.86 ,64.7 ,,65.1 ,33.0 ,59.4 ,47.4 ,47.7 ,44.1 ,47.6 ,39.5 ,47.3 ,52.8 ,47.3 ,67.0 ,,,,,DS,42.7 ,38.5 ,38.5 ,2.44 ,29.4 ,0.03 ,0.04 ,16.41 ,5.29 ,8 ,517 ,0.49 ,23.25 ,5.24 ,1.94 ,0.03 ,43.02 ,""
2012/9/22 17:00,DS,-2084 ,0.006 ,49.0 ,50.5 ,,48.2 ,391.0 ,32.9 ,8.00 ,64.6 ,,65.6 ,33.1 ,60.3 ,47.6 ,47.6 ,43.5 ,47.2 ,38.7 ,47.2 ,53.3 ,47.3 ,67.1 ,,,,,DS,42.7 ,38.5 ,38.5 ,2.42 ,28.8 ,0.03 ,0.04 ,16.41 ,5.29 ,8 ,517 ,0.49 ,24.38 ,5.24 ,1.94 ,0.03 ,42.34 ,""
2012/9/22 23:00,DS,-2084 ,0.006 ,48.9 ,48.5 ,,52.0 ,OS,32.3 ,8.02 ,64.6 ,,65.1 ,33.0 ,60.1 ,47.7 ,47.6 ,43.6 ,47.6 ,39.3 ,47.3 ,53.2 ,47.2 ,66.7 ,,,,,DS,42.6 ,38.6 ,38.5 ,2.40 ,28.5 ,0.03 ,0.04 ,16.41 ,5.29 ,8 ,517 ,0.49 ,24.00 ,5.24 ,1.94 ,0.03 ,42.47 ,""
2012/9/23 5:00,DS,-2084 ,0.006 ,48.9 ,49.6 ,,52.3 ,DS,32.7 ,8.19 ,64.6 ,,65.2 ,32.9 ,58.8 ,47.6 ,47.6 ,43.8 ,47.5 ,39.6 ,47.3 ,52.9 ,47.2 ,66.3 ,,,,,DS,42.6 ,38.6 ,38.5 ,2.37 ,28.5 ,0.03 ,0.04 ,16.41 ,5.29 ,8 ,517 ,0.49 ,23.63 ,5.24 ,1.94 ,0.03 ,42.82 ,""
2012/9/23 11:00,DS,-2084 ,0.006 ,48.8 ,49.7 ,,52.2 ,DS,32.6 ,8.31 ,64.7 ,,65.2 ,32.9 ,58.7 ,47.4 ,47.6 ,43.7 ,47.5 ,39.4 ,47.3 ,53.1 ,47.2 ,66.3 ,,,,,DS,42.6 ,38.5 ,38.5 ,2.35 ,28.4 ,0.03 ,0.04 ,16.41 ,5.29 ,8 ,517 ,0.49 ,23.72 ,5.23 ,1.94 ,0.03 ,42.47 ,""
2012/9/23 17:00,DS,-2084 ,0.006 ,48.8 ,49.6 ,,52.4 ,2.8 ,32.6 ,8.50 ,64.7 ,,65.2 ,32.9 ,58.8 ,47.0 ,47.1 ,43.1 ,47.3 ,39.1 ,47.6 ,53.8 ,47.5 ,66.4 ,,,,,DS,42.5 ,38.5 ,38.5 ,2.33 ,28.2 ,0.03 ,0.04 ,16.41 ,5.29 ,8 ,517 ,0.49 ,23.72 ,5.24 ,1.94 ,0.03 ,41.73 ,""
2012/9/23 23:00,DS,-2084 ,0.006 ,49.0 ,50.4 ,,53.2 ,DS,32.6 ,8.75 ,64.7 ,,65.1 ,32.9 ,59.0 ,47.4 ,47.6 ,43.4 ,47.4 ,38.8 ,47.1 ,53.4 ,47.1 ,66.1 ,,,,,DS,42.5 ,38.5 ,38.5 ,2.30 ,28.1 ,0.03 ,0.04 ,16.41 ,5.29 ,8 ,517 ,0.49 ,24.28 ,5.24 ,1.94 ,0.03 ,41.12 ,""
2012/9/24 5:00,DS,-2085 ,0.007 ,48.7 ,49.9 ,,53.7 ,326.2 ,32.1 ,8.50 ,64.7 ,,65.3 ,32.8 ,58.7 ,47.3 ,47.4 ,43.4 ,47.3 ,38.8 ,47.1 ,53.2 ,47.0 ,66.1 ,,,,,DS,42.4 ,38.5 ,38.5 ,2.27 ,27.9 ,0.03 ,0.04 ,15.88 ,5.29 ,9 ,517 ,0.49 ,24.38 ,5.24 ,1.94 ,0.03 ,41.52 ,""
2012/9/24 11:00,DS,-2086 ,0.007 ,48.6 ,48.4 ,,57.1 ,DS,31.9 ,8.09 ,64.7 ,,65.6 ,32.8 ,58.5 ,47.2 ,47.4 ,43.2 ,47.3 ,39.2 ,47.0 ,53.2 ,47.0 ,66.1 ,,,,,DS,42.4 ,38.5 ,38.4 ,2.24 ,27.7 ,0.02 ,0.03 ,15.10 ,5.03 ,9 ,458 ,0.44 ,25.59 ,5.24 ,1.94 ,0.03 ,42.27 ,""
2012/9/24 17:00,DS,-2085 ,0.006 ,48.7 ,49.4 ,,56.6 ,DS,31.7 ,7.36 ,64.9 ,,65.6 ,32.7 ,58.4 ,47.6 ,47.5 ,43.2 ,46.8 ,38.9 ,46.6 ,52.2 ,46.7 ,66.1 ,,,,,DS,42.4 ,38.5 ,38.4 ,2.22 ,27.6 ,0.05 ,0.05 ,15.10 ,5.03 ,9 ,458 ,0.44 ,24.19 ,5.23 ,1.93 ,0.03 ,42.13 ,""
2012/9/24 23:00,DS,-2086 ,0.005 ,48.4 ,49.3 ,,55.3 ,134.4 ,31.7 ,6.87 ,65.2 ,,65.1 ,32.6 ,58.3 ,47.1 ,47.3 ,43.1 ,47.1 ,38.7 ,46.8 ,52.9 ,46.6 ,66.0 ,,,,,DS,42.3 ,38.5 ,38.4 ,2.19 ,27.4 ,0.05 ,0.05 ,15.10 ,5.03 ,8 ,458 ,0.44 ,24.84 ,5.24 ,1.93 ,0.03 ,42.82 ,""
2012/9/25 5:00,DS,-2086 ,0.004 ,48.3 ,49.2 ,,46.3 ,349.4 ,31.2 ,6.52 ,65.1 ,,65.6 ,32.6 ,58.4 ,46.7 ,47.0 ,42.9 ,46.9 ,38.6 ,46.6 ,52.6 ,46.6 ,65.6 ,,,,,DS,41.8 ,38.5 ,38.4 ,2.16 ,27.2 ,0.06 ,0.06 ,15.10 ,5.03 ,7 ,458 ,0.44 ,23.44 ,5.24 ,1.93 ,0.03 ,42.40 ,""
2012/9/25 11:00,DS,-2086 ,0.004 ,48.1 ,49.4 ,,46.0 ,257.3 ,30.5 ,6.19 ,65.2 ,,65.5 ,32.5 ,58.9 ,46.7 ,46.9 ,43.0 ,46.9 ,38.5 ,46.7 ,52.6 ,46.7 ,65.7 ,,,,,DS,42.5 ,38.4 ,38.4 ,2.14 ,27.1 ,0.06 ,0.06 ,15.10 ,5.03 ,7 ,458 ,0.44 ,24.00 ,5.24 ,1.93 ,0.03 ,42.54 ,""
2012/9/25 17:00,DS,-2086 ,0.004 ,48.0 ,49.6 ,,46.0 ,OS,31.2 ,6.12 ,64.5 ,,65.6 ,32.5 ,54.2 ,46.3 ,46.3 ,39.1 ,46.4 ,41.5 ,46.5 ,56.4 ,47.0 ,66.1 ,,,,,DS,42.3 ,38.4 ,38.4 ,2.13 ,26.9 ,0.06 ,0.06 ,15.13 ,5.04 ,7 ,460 ,0.44 ,22.78 ,5.24 ,1.93 ,0.03 ,42.47 ,""
2012/9/25 23:00,DS,-2087 ,0.004 ,47.8 ,47.5 ,,46.4 ,OS,31.6 ,5.95 ,64.3 ,,65.3 ,32.5 ,53.1 ,46.4 ,46.6 ,39.0 ,46.6 ,42.3 ,46.4 ,56.4 ,46.4 ,65.2 ,,,,,DS,42.3 ,38.4 ,38.4 ,2.11 ,26.9 ,0.06 ,0.06 ,15.13 ,5.04 ,7 ,460 ,0.45 ,23.81 ,5.24 ,1.93 ,0.03 ,40.93 ,""
2012/9/26 5:00,DS,-2088 ,0.004 ,47.7 ,47.6 ,,48.1 ,OS,31.2 ,5.92 ,64.1 ,,64.8 ,32.4 ,52.2 ,46.4 ,46.4 ,38.6 ,46.5 ,42.2 ,46.2 ,56.5 ,46.2 ,64.9 ,,,,,DS,42.2 ,38.4 ,38.4 ,2.08 ,26.8 ,0.06 ,0.06 ,15.13 ,5.04 ,7 ,460 ,0.45 ,23.81 ,5.23 ,1.93 ,0.03 ,41.59 ,""
2012/9/26 11:00,DS,-2086 ,0.004 ,47.5 ,48.4 ,,50.7 ,OS,31.7 ,5.88 ,63.8 ,,65.0 ,32.5 ,50.9 ,46.4 ,46.3 ,38.4 ,46.3 ,42.3 ,46.1 ,56.4 ,46.1 ,45.9 ,,,,,DS,42.2 ,38.4 ,38.3 ,2.17 ,26.7 ,0.06 ,0.07 ,15.13 ,5.04 ,7 ,460 ,0.44 ,23.00 ,5.24 ,1.93 ,0.03 ,42.13 ,""
2012/9/26 17:00,DS,-2085 ,0.004 ,47.4 ,48.2 ,,50.5 ,397.6 ,32.1 ,5.99 ,63.3 ,,64.7 ,32.4 ,48.8 ,46.1 ,45.9 ,37.8 ,46.1 ,42.3 ,46.2 ,56.8 ,46.4 ,46.3 ,,,,,DS,42.1 ,38.4 ,38.4 ,3.99 ,26.5 ,0.06 ,0.07 ,15.13 ,5.04 ,7 ,460 ,0.44 ,23.06 ,5.23 ,1.93 ,0.03 ,42.47 ,""
2012/9/26 23:00,DS,-2086 ,0.004 ,47.4 ,48.3 ,,50.5 ,OS,31.8 ,5.98 ,63.0 ,,65.1 ,32.3 ,47.9 ,46.2 ,46.2 ,38.1 ,46.1 ,42.2 ,46.0 ,56.6 ,46.0 ,45.8 ,,,,,DS,42.1 ,38.4 ,38.4 ,3.97 ,26.4 ,0.06 ,0.07 ,15.13 ,5.04 ,7 ,460 ,0.44 ,23.63 ,5.24 ,1.92 ,0.03 ,41.32 ,""
2012/9/27 5:00,DS,-2087 ,0.004 ,47.3 ,48.6 ,,51.1 ,DS,31.8 ,6.12 ,62.3 ,,64.8 ,32.3 ,47.6 ,45.9 ,46.1 ,38.1 ,46.1 ,42.1 ,45.9 ,56.4 ,45.9 ,45.7 ,,,,,DS,41.9 ,38.4 ,38.4 ,3.94 ,26.3 ,0.06 ,0.07 ,15.13 ,5.04 ,7 ,460 ,0.44 ,22.88 ,5.23 ,1.92 ,0.03 ,42.47 ,""
2012/9/27 11:00,DS,-2087 ,0.004 ,47.2 ,49.8 ,,51.9 ,361.0 ,31.6 ,6.15 ,61.3 ,,64.8 ,32.2 ,46.4 ,45.9 ,46.1 ,38.0 ,46.0 ,42.2 ,45.9 ,56.4 ,45.9 ,45.6 ,,,,,DS,42.0 ,38.4 ,38.4 ,3.92 ,26.1 ,0.06 ,0.07 ,15.13 ,5.04 ,7 ,460 ,0.44 ,23.06 ,5.23 ,1.92 ,0.03 ,41.19 ,""
2012/9/27 17:00,DS,-2086 ,0.004 ,47.1 ,47.8 ,,51.2 ,330.6 ,31.8 ,6.39 ,59.9 ,,64.7 ,32.2 ,48.2 ,46.2 ,46.1 ,38.2 ,45.7 ,41.7 ,45.4 ,55.6 ,45.7 ,45.7 ,,,,,DS,42.0 ,38.4 ,38.4 ,3.91 ,26.0 ,0.06 ,0.06 ,15.13 ,5.04 ,7 ,460 ,0.44 ,22.59 ,5.24 ,1.92 ,0.03 ,42.13 ,""
2012/9/27 23:00,DS,-2087 ,0.004 ,47.0 ,50.4 ,,51.4 ,94.2 ,32.4 ,6.54 ,59.6 ,,64.0 ,32.2 ,48.3 ,45.7 ,45.9 ,38.2 ,45.9 ,42.1 ,45.7 ,55.7 ,45.7 ,45.5 ,,,,,DS,41.9 ,38.4 ,38.3 ,3.89 ,25.9 ,0.06 ,0.06 ,15.13 ,5.04 ,7 ,460 ,0.44 ,23.25 ,5.24 ,1.92 ,0.03 ,39.95 ,""
2012/9/28 5:00,DS,-2086 ,0.004 ,47.1 ,48.3 ,,53.8 ,DS,31.7 ,6.89 ,59.6 ,,64.5 ,32.1 ,48.8 ,45.7 ,45.9 ,38.2 ,45.8 ,42.2 ,45.8 ,55.7 ,45.7 ,45.5 ,,,,,DS,41.6 ,38.4 ,38.3 ,3.88 ,26.0 ,0.06 ,0.06 ,15.13 ,5.04 ,7 ,460 ,0.44 ,24.00 ,5.24 ,1.92 ,0.03 ,42.13 ,""
2012/9/28 11:00,DS,-2090 ,0.004 ,47.0 ,47.6 ,,54.4 ,394.0 ,31.8 ,6.97 ,59.6 ,,64.5 ,32.1 ,48.8 ,45.7 ,45.9 ,38.2 ,45.8 ,42.2 ,45.7 ,55.6 ,45.7 ,45.4 ,,,,,DS,41.8 ,38.4 ,38.3 ,3.87 ,25.9 ,0.06 ,0.06 ,15.13 ,5.04 ,7 ,460 ,0.44 ,24.20 ,5.23 ,1.92 ,0.03 ,41.59 ,""
2012/9/28 17:00,DS,-2089 ,0.004 ,46.8 ,47.9 ,,53.0 ,DS,32.1 ,7.42 ,59.4 ,,66.0 ,32.0 ,49.1 ,45.8 ,45.8 ,38.1 ,45.5 ,41.6 ,45.3 ,55.3 ,45.7 ,45.5 ,,,,,DS,41.8 ,38.4 ,38.3 ,3.88 ,26.0 ,0.06 ,0.06 ,15.89 ,5.29 ,7 ,518 ,0.49 ,25.88 ,5.22 ,1.92 ,0.03 ,38.68 ,""
2012/9/28 23:00,DS,-2088 ,0.005 ,47.1 ,47.9 ,,50.9 ,DS,32.2 ,7.54 ,59.3 ,,65.8 ,31.9 ,48.8 ,45.6 ,45.8 ,38.2 ,45.7 ,41.9 ,45.7 ,55.4 ,45.7 ,49.4 ,,,,,DS,41.7 ,38.3 ,38.3 ,3.89 ,26.2 ,0.06 ,0.06 ,15.89 ,5.29 ,7 ,518 ,0.49 ,24.50 ,5.23 ,1.92 ,0.03 ,39.25 ,""
2012/9/29 5:00,DS,-2088 ,0.005 ,47.1 ,45.0 ,,44.5 ,DS,31.9 ,7.75 ,59.4 ,,65.9 ,31.8 ,48.6 ,45.5 ,45.8 ,38.2 ,45.7 ,41.7 ,45.6 ,55.4 ,45.6 ,56.0 ,,,,,DS,41.7 ,38.3 ,38.3 ,3.90 ,26.4 ,0.06 ,0.06 ,15.89 ,5.29 ,7 ,518 ,0.49 ,25.59 ,5.22 ,1.92 ,0.03 ,40.21 ,""
2012/9/29 11:00,DS,-2088 ,0.005 ,47.2 ,44.8 ,,44.8 ,DS,30.8 ,7.89 ,59.9 ,,66.4 ,31.8 ,48.3 ,45.4 ,45.7 ,38.1 ,45.7 ,41.5 ,45.6 ,55.5 ,45.6 ,56.4 ,,,,,DS,41.6 ,38.3 ,38.3 ,3.92 ,26.7 ,0.06 ,0.06 ,15.89 ,5.29 ,7 ,518 ,0.49 ,24.66 ,5.22 ,1.92 ,0.03 ,39.50 ,""
2012/9/29 17:00,DS,-2088 ,0.005 ,47.2 ,50.4 ,,46.2 ,OS,30.6 ,8.04 ,60.1 ,,63.1 ,31.8 ,48.2 ,45.6 ,45.8 ,38.1 ,45.8 ,41.6 ,45.7 ,55.6 ,45.7 ,56.6 ,,,,,DS,41.6 ,38.3 ,38.2 ,3.94 ,27.0 ,0.06 ,0.06 ,16.42 ,5.29 ,7 ,518 ,0.49 ,25.22 ,5.21 ,1.92 ,0.03 ,39.18 ,""
2012/9/29 23:00,DS,-2088 ,0.005 ,47.2 ,48.1 ,,50.8 ,DS,30.6 ,8.03 ,60.3 ,,63.2 ,31.8 ,48.0 ,45.8 ,45.8 ,38.0 ,45.8 ,41.5 ,45.7 ,55.8 ,45.7 ,65.5 ,,,,,DS,41.5 ,38.3 ,38.2 ,3.95 ,27.2 ,0..06,0.06 ,16.42 ,5.29 ,7 ,518 ,0.49 ,25.03 ,5.22 ,1.92 ,0.03 ,38.00 ,""
2012/9/30 5:00,DS,-2087 ,0.006 ,47.2 ,48.0 ,,50.7 ,DS,30.7 ,8.06 ,60.8 ,,63.4 ,31.8 ,45.3 ,45.8 ,45.8 ,37.7 ,45.8 ,41.3 ,45.7 ,56.3 ,45.7 ,65.4 ,,,,,DS,41.7 ,38.3 ,38.2 ,3.95 ,27.5 ,0.05 ,0.06 ,16.42 ,5.29 ,7 ,518 ,0.49 ,25.69 ,5.22 ,1.92 ,0.03 ,38.19 ,""
2012/9/30 11:00,DS,-2087 ,0.006 ,47.1 ,48.1 ,,51.0 ,OS,30.6 ,8.30 ,61.1 ,,63.0 ,31.7 ,45.4 ,45.8 ,45.8 ,37.6 ,45.8 ,41.3 ,45.7 ,56.5 ,45.7 ,65.6 ,,,,,DS,41.5 ,38.3 ,38.2 ,3.97 ,27.6 ,0.05 ,0.06 ,16.41 ,5.29 ,8 ,517 ,0.49 ,24.56 ,5.22 ,1.92 ,0.03 ,38.19 ,""
2012/9/30 17:00,DS,-2088 ,0.006 ,47.4 ,48.1 ,,51.5 ,DS,30.5 ,8.67 ,61.2 ,,63.1 ,31.8 ,45.4 ,45.9 ,46.0 ,37.6 ,45.9 ,41.3 ,45.9 ,56.5 ,45.6 ,65.7 ,,,,,DS,41.5 ,38.3 ,38.2 ,4.00 ,28.0 ,0.05 ,0.06 ,16.41 ,5.29 ,8 ,517 ,0.49 ,24.38 ,5.20 ,1.92 ,0.03 ,38.68 ,""
2012/9/30 23:00,DS,-2088 ,0.006 ,47.3 ,45.2 ,,52.2 ,DS,30.2 ,9.83 ,61.4 ,,62.8 ,31.6 ,45.6 ,45.8 ,46.0 ,37.7 ,46.0 ,41.4 ,45.9 ,56.7 ,45.8 ,66.0 ,,,,,DS,41.5 ,38.3 ,38.2 ,4.02 ,28.4 ,0.04 ,0.05 ,16.41 ,5.29 ,8 ,517 ,0.49 ,25.31 ,5.22 ,1.92 ,0.03 ,38.25 ,""
2012/10/1 5:00,DS,-2088 ,0.007 ,47.4 ,45.5 ,,52.1 ,OS,30.6 ,9.34 ,61.6 ,,62.4 ,31.7 ,45.6 ,45.9 ,46.1 ,37.9 ,46.1 ,41.7 ,45.9 ,56.5 ,45.9 ,66.3 ,,,,,DS,41.5 ,38.3 ,38.2 ,4.03 ,28.7 ,0.05 ,0.06 ,16.42 ,5.29 ,9 ,518 ,0.49 ,25.40 ,5.22 ,1.92 ,0.03 ,38.06 ,""
2012/10/1 11:00,DS,-2088 ,0.007 ,47.3 ,50.3 ,,53.0 ,DS,30.1 ,8.96 ,61.4 ,,61.9 ,31.5 ,45.7 ,46.0 ,46.1 ,37.8 ,46.2 ,42.0 ,46.0 ,56.7 ,46.0 ,66.7 ,,,,,DS,41.1 ,38.2 ,38.2 ,4.02 ,28.7 ,0.05 ,0.06 ,16.07 ,5.18 ,9 ,492 ,0.48 ,23.72 ,5.22 ,1.92 ,0.03 ,37.88 ,""
2012/10/1 17:00,DS,-2088 ,0.007 ,47.7 ,48.3 ,,56.6 ,DS,30.7 ,8.74 ,62.0 ,,62.1 ,31.8 ,45.5 ,45.8 ,46.2 ,38.0 ,46.7 ,42.5 ,46.4 ,57.0 ,46.0 ,66.7 ,,,,,DS,41.5 ,38.2 ,38.2 ,4.02 ,28.8 ,0.06 ,0.06 ,16.07 ,5.18 ,9 ,492 ,0.48 ,23.91 ,5.22 ,1.92 ,0.03 ,37.94 ,""
2012/10/1 23:00,DS,-2088 ,0.007 ,47.9 ,48.6 ,,56.0 ,OS,30.6 ,8.53 ,61.9 ,,61.8 ,31.7 ,45.7 ,46.0 ,46.1 ,37.6 ,46.2 ,42.0 ,46.0 ,56.9 ,45.9 ,66.9 ,,,,,DS,41.4 ,38.2 ,38.2 ,4.02 ,29.0 ,0.06 ,0.06 ,15.69 ,-,8 ,502 ,0.48 ,24.47 ,5.22 ,1.92 ,0.03 ,38.06 ,""
2012/10/2 5:00,DS,-2088 ,0.006 ,47.6 ,48.4 ,,54.7 ,DS,30.0 ,7.70 ,62.1 ,,61.7 ,31.8 ,46.9 ,46.0 ,46.1 ,37.8 ,46.2 ,41.7 ,46.0 ,56.8 ,46.0 ,66.7 ,,,,,DS,41.5 ,38.2 ,38.1 ,3.99 ,29.0 ,0.06 ,0.06 ,15.69 ,-,8 ,502 ,0.48 ,23.63 ,5.22 ,1.92 ,0.03 ,40.53 ,""
2012/10/2 11:00,DS,-2088 ,0.005 ,47.3 ,48.0 ,,46.2 ,DS,29.9 ,6.98 ,62.2 ,,61.2 ,31.5 ,45.7 ,45.8 ,46.1 ,38.2 ,46.2 ,41.7 ,45.9 ,56.2 ,45.9 ,66.2 ,,,,,DS,41.5 ,38.2 ,38.1 ,3.95 ,28.8 ,0.06 ,0.07 ,15.70 ,-,8 ,503 ,0.48 ,23.91 ,5.22 ,1.92 ,0.03 ,40.99 ,""
2012/10/2 17:00,DS,-2088 ,0.005 ,47.5 ,45.7 ,,45.9 ,329.6 ,29.8 ,6.51 ,62.1 ,,60.9 ,31.4 ,45.8 ,45.8 ,45.9 ,37.2 ,45.7 ,40.6 ,45.7 ,57.1 ,46.0 ,66.5 ,,,,,DS,41.5 ,38.1 ,38.1 ,3.92 ,28.8 ,0.07 ,0.07 ,15.71 ,-,8 ,504 ,0.48 ,23.44 ,5.22 ,1.92 ,0.03 ,42.95 ,""
2012/10/2 23:00,DS,-2089 ,0.004 ,47.4 ,45.3 ,,46.8 ,306.4 ,29.5 ,6.09 ,62.1 ,,60.3 ,31.3 ,45.6 ,45.8 ,46.0 ,37.6 ,46.0 ,41.0 ,45.8 ,56.9 ,45.7 ,55.9 ,,,,,DS,41.5 ,38.1 ,38.1 ,3.88 ,28.5 ,0.07 ,0.07 ,15.70 ,-,7 ,503 ,0.49 ,21.75 ,5.22 ,1.92 ,0.03 ,64.06 ,""
2012/10/3 5:00,DS,-2090 ,0.004 ,47.4 ,50.5 ,,47.9 ,DS,28.5 ,5.99 ,62.1 ,,61.0 ,31.3 ,45.5 ,45.8 ,45.9 ,37.6 ,46.0 ,41.0 ,45.7 ,56.6 ,45.6 ,55.7 ,,,,,DS,41.5 ,38.1 ,38.0 ,3.84 ,28.2 ,0.07 ,0.07 ,15.70 ,-,7 ,503 ,0.49 ,22.17 ,5.22 ,1.92 ,0.03 ,56.49 ,""
2012/10/3 11:00,DS,-2090 ,0.004 ,47.0 ,49.4 ,,51.7 ,DS,27.8 ,5.91 ,62.3 ,,60.7 ,31.2 ,45.4 ,45.9 ,45.9 ,37.4 ,45.9 ,40.9 ,45.7 ,56.7 ,45.6 ,54.1 ,,,,,DS,41.6 ,38.1 ,38.0 ,3.82 ,27.9 ,0.07 ,0.08 ,15.71 ,-,6 ,504 ,0.48 ,22.59 ,5.22 ,1.92 ,0.03 ,52.12 ,""
2012/10/3 17:00,DS,-2090 ,0.004 ,46.9 ,47.8 ,,52.2 ,27.1 ,27.8 ,5.88 ,62.3 ,,60.7 ,31.1 ,45.3 ,45.8 ,45.8 ,37.3 ,45.9 ,40.8 ,45.7 ,56.9 ,45.4 ,53.8 ,,,,,DS,41.3 ,38.1 ,38.0 ,3.80 ,27.7 ,0.08 ,0.09 ,15.71 ,-,6 ,504 ,0.48 ,21.38 ,5.21 ,1.92 ,0.03 ,49.98 ,""
2012/10/3 23:00,DS,-2090 ,0.003 ,46.8 ,48.2 ,,51.8 ,DS,27.8 ,5.77 ,62.2 ,,60.2 ,31.1 ,48.1 ,45.7 ,45.7 ,37.4 ,45.8 ,41.0 ,45.6 ,56.5 ,45.5 ,54.0 ,,,,,DS,41.3 ,38.0 ,37.9 ,3.78 ,27.6 ,0.09 ,0.09 ,15.71 ,-,6 ,504 ,0.48 ,22.78 ,5.22 ,1.92 ,0.03 ,47.47 ,""
2012/10/4 5:00,DS,-2090 ,0.003 ,46.7 ,47.5 ,,52.0 ,OS,27.3 ,6.06 ,62.3 ,,60.7 ,31.0 ,45.3 ,45.6 ,45.7 ,37.1 ,45.8 ,40.9 ,45.6 ,56.9 ,45.4 ,53.8 ,,,,,DS,41.5 ,38.0 ,37.9 ,3.75 ,27.4 ,0.09 ,0.10 ,15.71 ,-,6 ,504 ,0.49 ,22.59 ,5.21 ,1.92 ,0.03 ,46.78 ,""
2012/10/4 11:00,DS,-2091 ,0.003 ,46.7 ,45.5 ,,52.6 ,-69.1 ,27.5 ,6.18 ,62.3 ,,60.4 ,30.9 ,45.3 ,45.5 ,45.6 ,37.0 ,45.7 ,40.9 ,45.5 ,56.8 ,45.3 ,53.5 ,,,,,DS,41.2 ,37.9 ,37.8 ,3.72 ,27.3 ,0.09 ,0.10 ,15.71 ,-,6 ,504 ,0.49 ,22.50 ,5.22 ,1.92 ,0.03 ,45.74 ,""
2012/10/4 17:00,DS,-2090 ,0.003 ,47.0 ,46.0 ,,53.5 ,-36.7 ,27.0 ,5.70 ,62.3 ,,60.5 ,31.1 ,44.9 ,45.0 ,45.2 ,36.7 ,45.5 ,41.0 ,45.8 ,57.2 ,45.8 ,54.0 ,,,,,DS,41.1 ,37.9 ,37.8 ,3.69 ,27.1 ,0.10 ,0.11 ,15.71 ,-,6 ,504 ,0.49 ,21.75 ,5.21 ,1.92 ,0.03 ,45.96 ,""
2012/10/4 23:00,DS,-2090 ,0.003 ,47.3 ,47.0 ,,53.8 ,165.7 ,27.0 ,5.07 ,62.2 ,,60.4 ,31.0 ,45.2 ,45.5 ,45.5 ,37.0 ,45.6 ,40.8 ,45.4 ,56.9 ,45.3 ,53.5 ,,,,,DS,41.4 ,37.8 ,37.8 ,3.67 ,26.9 ,0.11 ,0.12 ,15.71 ,-,5 ,504 ,0.49 ,21.09 ,5.22 ,1.92 ,0.03 ,44.22 ,""
2012/10/5 5:00,DS,-2090 ,0.003 ,46.8 ,49.1 ,,56.3 ,DS,27.1 ,4.80 ,62.2 ,,60.1 ,31.0 ,45.1 ,45.4 ,45.5 ,36.8 ,45.6 ,40.7 ,45.3 ,56.9 ,45.2 ,53.4 ,,,,,DS,41.2 ,37.8 ,37.7 ,3.64 ,26.6 ,0.12 ,0.12 ,15.71 ,-,5 ,504 ,0.49 ,21.56 ,5.22 ,1.92 ,0.03 ,45.23 ,""
2012/10/5 11:00,DS,-2090 ,0.003 ,46.7 ,48.0 ,,56.5 ,OS,26.5 ,4.62 ,61.8 ,,60.2 ,31.0 ,45.0 ,45.3 ,45.4 ,36.7 ,45.5 ,40.7 ,45.3 ,56.9 ,45.2 ,53.4 ,,,,,DS,41.0 ,37.8 ,37.7 ,3.63 ,26.6 ,0.12 ,0.13 ,15.92 ,-,5 ,520 ,0.50 ,20.00 ,5.22 ,1.92 ,0.03 ,45.01 ,""
2012/10/5 17:00,DS,-2089 ,0.003 ,47.3 ,47.7 ,,53.8 ,DS,26.9 ,4.48 ,62.0 ,,60.1 ,31.0 ,45.1 ,45.4 ,45.7 ,37.2 ,46.0 ,40.9 ,45.3 ,56.8 ,44.8 ,53.2 ,,,,,DS,40.9 ,37.7 ,37.7 ,3.63 ,26.5 ,0.13 ,0.13 ,15.92 ,-,5 ,520 ,0.50 ,21.00 ,5.22 ,1.92 ,0.03 ,45.23 ,""
2012/10/5 23:00,DS,-2089 ,0.003 ,46.7 ,47.9 ,,45.3 ,-144.1 ,26.9 ,4.39 ,62.1 ,,60.6 ,30.8 ,45.3 ,45.1 ,45.4 ,36.8 ,45.5 ,40.6 ,45.3 ,56.7 ,45.1 ,54.0 ,,,,,DS,40.9 ,37.7 ,37.6 ,3.62 ,26.5 ,0.13 ,0.14 ,15.92 ,-,5 ,520 ,0.50 ,20.44 ,5.22 ,1.92 ,0.03 ,44.94 ,""
2012/10/6 5:00,DS,-2090 ,0.003 ,46.6 ,47.6 ,,46.1 ,DS,27.1 ,4.44 ,61.9 ,,60.1 ,30.8 ,48.5 ,45.1 ,45.3 ,36.9 ,45.4 ,40.6 ,45.2 ,56.3 ,45.1 ,54.0 ,,,,,DS,40.4 ,37.7 ,37.6 ,3.59 ,26.5 ,0.13 ,0.14 ,15.92 ,-,5 ,520 ,0.50 ,19.78 ,5.21 ,1.92 ,0.03 ,44.86 ,""
2012/10/6 11:00,DS,-2090 ,0.003 ,46.9 ,46.1 ,,47.4 ,DS,27.4 ,4.61 ,61.8 ,,60.1 ,30.9 ,49.4 ,45.2 ,45.3 ,36.9 ,45.4 ,40.6 ,45.2 ,56.2 ,45.0 ,54.0 ,,,,,DS,40.8 ,37.7 ,37.6 ,3.58 ,26.4 ,0.13 ,0.14 ,15.92 ,-,5 ,520 ,0.50 ,20.80 ,5.21 ,1.92 ,0.03 ,45.23 ,""
2012/10/6 17:00,DS,-2090 ,0.003 ,46.5 ,46.3 ,,50.0 ,193.6 ,28.1 ,4.86 ,61.6 ,,59.7 ,30.9 ,50.1 ,45.4 ,45.3 ,36.8 ,45.4 ,40.5 ,45.2 ,56.4 ,45.0 ,54.2 ,,,,,DS,40.7 ,37.6 ,37.6 ,3.59 ,26.4 ,0.13 ,0.14 ,15.92 ,-,5 ,520 ,0.50 ,21.09 ,5.19 ,1.92 ,0.03 ,45.15 ,""
2012/10/6 23:00,DS,-2090 ,0.003 ,46.6 ,48.7 ,,52.2 ,12.4 ,27.9 ,5.10 ,61.8 ,,59.6 ,30.9 ,50.4 ,45.7 ,45.4 ,36.9 ,45.1 ,40.1 ,44.8 ,55.8 ,44.9 ,54.4 ,,,,,DS,40.7 ,37.6 ,37.5 ,3.59 ,26.5 ,0.13 ,0.14 ,15.91 ,-,5 ,519 ,0.50 ,21.50 ,5.17 ,1.92 ,0.03 ,45.01 ,""
2012/10/7 5:00,DS,-2090 ,0.003 ,46.6 ,49.3 ,,52.4 ,357.2 ,27.8 ,5.03 ,61.6 ,,59.6 ,30.8 ,50.4 ,45.2 ,45.2 ,36.9 ,45.3 ,40.5 ,45.1 ,56.2 ,45.0 ,54.6 ,,,,,DS,40.7 ,37.6 ,37.5 ,3.58 ,26.6 ,0.13 ,0.14 ,15.91 ,-,5 ,519 ,0.50 ,20.72 ,5.17 ,1.92 ,0.03 ,45.45 ,""
2012/10/7 11:00,DS,-2091 ,0.003 ,46.6 ,47.7 ,,52.2 ,321.4 ,27.8 ,4.98 ,61.4 ,,59.3 ,30.7 ,50.6 ,45.1 ,45.2 ,37.0 ,45.3 ,40.5 ,45.1 ,56.0 ,44.9 ,54.6 ,,,,,DS,40.7 ,37.6 ,37.5 ,3.55 ,26.5 ,0.13 ,0.14 ,15.91 ,-,5 ,519 ,0.50 ,21.19 ,5.17 ,1.92 ,0.03 ,43.72 ,""
2012/10/7 17:00,DS,-2090 ,0.003 ,46.1 ,47.7 ,,52.6 ,211.3 ,28.0 ,4.88 ,61.4 ,,59.6 ,30.9 ,50.6 ,45.0 ,45.1 ,37.1 ,45.2 ,40.3 ,45.0 ,55.8 ,44.9 ,54.6 ,,,,,DS,40.3 ,37.6 ,37.5 ,3.54 ,26.4 ,0.13 ,0.14 ,15.91 ,-,5 ,519 ,0.50 ,21.09 ,5.16 ,1.92 ,0.03 ,44.43 ,""
2012/10/7 23:00,DS,-2090 ,0.003 ,46.5 ,47.5 ,,52.8 ,302.1 ,27.8 ,4.61 ,61.7 ,,59.9 ,30.8 ,50.4 ,44.9 ,45.0 ,37.1 ,45.1 ,40.1 ,44.9 ,55.6 ,44.8 ,54.7 ,,,,,DS,40.6 ,37.5 ,37.5 ,3.52 ,26.3 ,0.13 ,0.14 ,15.91 ,-,5 ,519 ,0.50 ,21.00 ,5.17 ,1.92 ,0.03 ,45.01 ,""
2012/10/8 5:00,DS,-2092 ,0.003 ,46.5 ,46.3 ,,56.3 ,52.5 ,27.3 ,4.38 ,61.5 ,,59.5 ,30.7 ,50.7 ,44.9 ,44.9 ,37.1 ,45.1 ,40.0 ,44.8 ,55.5 ,44.7 ,54.6 ,,,,,DS,40.5 ,37.5 ,37.4 ,3.48 ,26.3 ,0.13 ,0.14 ,15.91 ,-,5 ,519 ,0.50 ,20.63 ,5.17 ,1.92 ,0.03 ,43.72 ,""
2012/10/8 11:00,DS,-2092 ,0.002 ,46.4 ,45.9 ,,56.5 ,114.6 ,27.4 ,4.23 ,61.6 ,,59.4 ,30.7 ,51.0 ,44.8 ,44.9 ,37.7 ,45.0 ,40.5 ,44.8 ,54.3 ,44.7 ,54.7 ,,,,,DS,40.5 ,37.5 ,37.4 ,3.43 ,26.1 ,0.13 ,0.14 ,15.92 ,-,5 ,520 ,0.50 ,20.44 ,5.17 ,1.91 ,0.03 ,44.15 ,""
2012/10/8 17:00,DS,-2090 ,0.002 ,46.4 ,48.3 ,,55.4 ,105.4 ,27.6 ,4.38 ,61.6 ,,59.2 ,30.7 ,51.0 ,44.8 ,45.1 ,37.9 ,45.3 ,40.6 ,44.7 ,54.3 ,44.3 ,54.3 ,,,,,DS,40.4 ,37.5 ,37.4 ,3.39 ,25.7 ,0.13 ,0.13 ,15.92 ,-,5 ,520 ,0.50 ,19.59 ,5.15 ,1.91 ,0.03 ,44.43 ,""
2012/10/8 23:00,DS,-2091 ,0.002 ,46.7 ,49.5 ,,54.5 ,107.6 ,26.9 ,4.41 ,61.7 ,,59.5 ,30.6 ,51.3 ,44.7 ,44.8 ,37.5 ,45.0 ,40.4 ,44.7 ,54.4 ,44.6 ,54.7 ,,,,,DS,40.4 ,37.5 ,37.4 ,3.36 ,25.1 ,0.13 ,0.13 ,15.92 ,-,5 ,520 ,0.50 ,20.50 ,5.17 ,1.91 ,0.03 ,45.01 ,""
2012/10/9 5:00,DS,-2092 ,0.002 ,46.2 ,47.4 ,,47.2 ,188.4 ,27.2 ,4.51 ,61.8 ,,59.4 ,30.5 ,51.4 ,44.6 ,44.7 ,37.3 ,44.9 ,40.1 ,44.6 ,54.7 ,44.5 ,54.6 ,,,,,DS,40.6 ,37.5 ,37.4 ,3.33 ,25.0 ,0.12 ,0.12 ,15.92 ,-,5 ,520 ,0.50 ,20.25 ,5.17 ,1.91 ,0.03 ,44.79 ,""
2012/10/9 11:00,DS,-2092 ,0.002 ,46.0 ,47.3 ,,47.3 ,213.6 ,26.7 ,4.48 ,61.2 ,,59.3 ,30.5 ,51.3 ,44.5 ,44.6 ,37.4 ,44.9 ,40.2 ,44.6 ,54.4 ,44.4 ,54.6 ,,,,,DS,40.2 ,37.4 ,37.4 ,3.28 ,24.7 ,0.12 ,0.12 ,15.92 ,-,5 ,520 ,0.50 ,20.44 ,5.17 ,1.91 ,0.03 ,44.15 ,""
2012/10/9 17:00,DS,-2092 ,0.002 ,46.2 ,47.5 ,,48.2 ,127.1 ,26.7 ,4.59 ,61.5 ,,59.3 ,30.5 ,51.3 ,44.6 ,44.7 ,37.4 ,44.8 ,40.3 ,44.6 ,54.2 ,44.4 ,54.5 ,,,,,DS,40.3 ,37.4 ,37.4 ,3.27 ,24.5 ,0.12 ,0.12 ,15.92 ,-,5 ,520 ,0.50 ,20.81 ,5.17 ,1.91 ,0.03 ,43.51 ,""
2012/10/9 23:00,DS,-2090 ,0.002 ,46.2 ,45.7 ,,52.4 ,112.3 ,27.3 ,4.63 ,61.2 ,,58.8 ,30.5 ,51.9 ,45.1 ,45.0 ,36.7 ,44.4 ,39.5 ,44.2 ,54.7 ,44.3 ,54.7 ,,,,,DS,40.2 ,37.4 ,37.3 ,3.25 ,24.3 ,0.11 ,0.12 ,15.92 ,-,5 ,520 ,0.50 ,20.34 ,5.17 ,1.91 ,0.03 ,42.20 ,""
2012/10/10 5:00,DS,-2091 ,0.002 ,46.2 ,45.4 ,,52.6 ,85.1 ,27.0 ,4.52 ,61.1 ,,58.7 ,30.4 ,51.6 ,44.7 ,44.8 ,37.0 ,44.9 ,39.9 ,44.6 ,55.0 ,44.4 ,54.4 ,,,,,DS,40.1 ,37.4 ,37.3 ,3.22 ,24.2 ,0.11 ,0.12 ,15.92 ,-,5 ,520 ,0.50 ,19.88 ,5.17 ,1.91 ,0.03 ,39.37 ,""
2012/10/10 11:00,DS,-2090 ,0.002 ,46.2 ,48.4 ,,53.1 ,87.7 ,28.0 ,4.51 ,61.4 ,,58.4 ,30.5 ,51.7 ,44.7 ,44.8 ,36.7 ,44.8 ,39.8 ,44.6 ,55.5 ,44.4 ,54.4 ,,,,,DS,40.2 ,37.4 ,37.3 ,3.21 ,24.1 ,0.11 ,0.11 ,15.92 ,-,5 ,520 ,0.50 ,20.34 ,5.17 ,1.91 ,0.03 ,38.49 ,""
2012/10/10 17:00,DS,-2090 ,0.002 ,46.3 ,48.7 ,,52.7 ,106.9 ,28.5 ,4.68 ,61.3 ,,58.2 ,30.4 ,51.7 ,44.6 ,44.7 ,36.3 ,44.6 ,39.7 ,44.7 ,55.8 ,44.6 ,54.7 ,,,,,DS,40.1 ,37.4 ,37.3 ,3.20 ,23.9 ,0.10 ,0.11 ,15.92 ,-,5 ,520 ,0.50 ,20.44 ,5.17 ,1.91 ,0.03 ,38.68 ,""
2012/10/10 23:00,DS,-2090 ,0.002 ,46.2 ,47.4 ,,52.8 ,69.3 ,27.7 ,4.73 ,60.7 ,,58.2 ,30.3 ,51.8 ,44.6 ,44.8 ,36.8 ,44.8 ,39.9 ,44.6 ,55.6 ,44.5 ,54.3 ,,,,,DS,40.0 ,37.4 ,37.3 ,3.20 ,23.9 ,0.10 ,0.11 ,15.92 ,-,5 ,520 ,0.50 ,20.25 ,5.17 ,1.91 ,0.03 ,38.49 ,""
2012/10/11 5:00,DS,-2091 ,0.002 ,46.2 ,47.4 ,,54.1 ,223.6 ,28.4 ,4.96 ,60.6 ,,58.3 ,30.3 ,51.8 ,44.6 ,44.8 ,36.7 ,44.8 ,39.8 ,44.6 ,55.7 ,44.4 ,54.2 ,,,,,DS,40.0 ,37.4 ,37.3 ,3.20 ,24.0 ,0.10 ,0.10 ,15.92 ,-,5 ,520 ,0.50 ,20.91 ,5.17 ,1.91 ,0.03 ,38.99 ,""
2012/10/11 11:00,DS,-2091 ,0.002 ,46.3 ,47.6 ,,54.6 ,218.0 ,28.5 ,4.99 ,60.6 ,,58.2 ,30.2 ,51.8 ,44.7 ,44.8 ,36.6 ,44.8 ,39.9 ,44.6 ,55.9 ,44.5 ,54.3 ,,,,,DS,40.3 ,37.4 ,37.3 ,3.20 ,24.1 ,0.10 ,0.11 ,15.92 ,-,5 ,520 ,0.50 ,20.81 ,5.17 ,1.91 ,0.03 ,38.99 ,""
2012/10/11 17:00,DS,-2090 ,0.002 ,46.3 ,47.5 ,,53.1 ,215.0 ,29.0 ,5.11 ,60.5 ,,57.8 ,30.2 ,52.0 ,44.7 ,44.9 ,36.5 ,44.7 ,39.9 ,44.7 ,55.9 ,44.5 ,54.4 ,,,,,DS,40.0 ,37.4 ,37.3 ,3.22 ,24.3 ,0.09 ,0.10 ,15.92 ,-,5 ,520 ,0.50 ,21.47 ,5.17 ,1.91 ,0.03 ,38.99 ,""
2012/10/11 23:00,DS,-2091 ,0.003 ,46.3 ,47.5 ,,56.4 ,57.3 ,29.4 ,4.97 ,60.4 ,,58.0 ,30.2 ,51.8 ,44.3 ,44.5 ,36.4 ,44.8 ,39.8 ,44.9 ,56.1 ,44.9 ,54.8 ,,,,,DS,40.0 ,37.4 ,37.3 ,3.22 ,24.5 ,0.09 ,0.10 ,15.92 ,-,5 ,520 ,0.50 ,21.28 ,5.17 ,1.91 ,0.03 ,38.87 ,""
2012/10/12 5:00,DS,-2090 ,0.003 ,46.3 ,45.7 ,,55.1 ,77.7 ,29.6 ,4.82 ,60.5 ,,58.1 ,30.1 ,52.0 ,44.7 ,44.8 ,36.8 ,44.8 ,39.7 ,44.7 ,55.7 ,44.5 ,54.4 ,,,,,DS,40.0 ,37.3 ,37.3 ,3.21 ,24.6 ,0.09 ,0.10 ,15.92 ,-,5 ,520 ,0.50 ,21.28 ,5.17 ,1.91 ,0.03 ,38.93 ,""
