,���q�F����(�R����)A,���q�F����(�R����)B,���q�F���͗e�툳��,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),���q�F�i�[�e�툳��,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),�i�[�e��O����C�u���٘R�k���o(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),�o�b�u���x�iTE-16-114W#1�j,�o�b�u���x�iTE-16-114W#2�j,�o�b�u���x�iTE-16-007�j,�o�b�u���x�iTE-16-008�j,���͗}��������,�T�v���b�V�����v�[�����͋C���x(TE-16-114S),���͗}�������xA(TE-16-700A),���͗}�������xB(TE-16-700B),FPC�X�L�}�T�[�W�^���N����,�g�p�ϔR���v�[�������x,���q�F�i�[�e�퐅�f�Z�xA�n,���q�F�i�[�e�퐅�f�Z�xB�n,RPV��N2����,PCV��N2����,PCV��N2����,N2��������,RPV N2����,PCV�K�X�Ǘ��V�X�e���r�C����,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)A,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)B,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)A,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)B,"���l"
2012/10/12 11:00,DS,-2092 ,0.003 ,46.3 ,45.9 ,,55.4 ,130.9 ,29.4 ,4.72 ,60.5 ,,58.0 ,30.1 ,51.8 ,44.7 ,44.9 ,36.8 ,44.8 ,39.7 ,44.7 ,55.7 ,44.6 ,54.4 ,,,,,DS,39.9 ,37.3 ,37.3 ,3.19 ,24.5 ,0.09 ,0.10 ,15.92 ,-,5 ,520 ,0.50 ,20.34 ,5.17 ,1.91 ,0.03 ,38.99 ,""
2012/10/12 17:00,DS,-2090 ,0.003 ,46.2 ,46.0 ,,54.3 ,204.0 ,29.3 ,4.59 ,60.4 ,,58.3 ,30.0 ,52.0 ,45.0 ,45.0 ,36.7 ,44.8 ,39.7 ,44.6 ,55.6 ,44.3 ,54.2 ,,,,,DS,40.0 ,37.3 ,37.3 ,3.16 ,24.4 ,0.09 ,0.10 ,15.92 ,-,5 ,520 ,0.50 ,19.50 ,5.14 ,1.91 ,0.03 ,38.99 ,""
2012/10/12 23:00,DS,-2092 ,0.003 ,46.2 ,48.4 ,,53.8 ,84.1 ,29.3 ,4.42 ,60.6 ,,58.3 ,30.0 ,51.7 ,44.7 ,44.8 ,36.6 ,44.8 ,39.8 ,44.7 ,55.9 ,44.5 ,54.2 ,,,,,DS,40.0 ,37.3 ,37.2 ,3.13 ,24.3 ,0.09 ,0.10 ,15.92 ,-,5 ,520 ,0.50 ,19.88 ,5.14 ,1.91 ,0.03 ,39.06 ,""
2012/10/13 5:00,DS,-2092 ,0.002 ,46.2 ,48.6 ,,51.9 ,155.7 ,29.1 ,4.32 ,60.9 ,,58.2 ,29.9 ,51.6 ,44.5 ,44.7 ,36.4 ,44.8 ,39.9 ,44.6 ,55.9 ,44.5 ,54.2 ,,,,,DS,39.9 ,37.3 ,37.2 ,3.08 ,24.1 ,0.09 ,0.10 ,15.92 ,-,5 ,520 ,0.50 ,19.78 ,5.14 ,1.91 ,0.03 ,38.62 ,""
2012/10/13 11:00,DS,-2092 ,0.002 ,46.1 ,47.8 ,,52.7 ,191.5 ,28.3 ,4.28 ,61.1 ,,58.0 ,29.9 ,51.4 ,44.5 ,44.6 ,36.2 ,44.7 ,40.0 ,44.5 ,56.1 ,44.4 ,54.1 ,,,,,DS,40.0 ,37.3 ,37.2 ,3.05 ,23.7 ,0.09 ,0.10 ,15.92 ,-,5 ,520 ,0.50 ,19.97 ,5.14 ,1.91 ,0.03 ,38.19 ,""
2012/10/13 17:00,DS,-2092 ,0.002 ,46.4 ,47.5 ,,52.8 ,100.7 ,28.7 ,4.15 ,61.2 ,,58.2 ,30.0 ,51.3 ,44.5 ,44.6 ,36.1 ,44.6 ,39.8 ,44.5 ,56.1 ,44.4 ,54.3 ,,,,,DS,39.9 ,37.3 ,37.2 ,3.04 ,23.3 ,0.09 ,0.10 ,15.91 ,-,5 ,519 ,0.50 ,19.50 ,5.13 ,1.91 ,0.03 ,38.19 ,""
2012/10/13 23:00,DS,-2092 ,0.002 ,46.1 ,47.5 ,,52.9 ,124.2 ,29.3 ,3.93 ,61.3 ,,58.5 ,29.8 ,51.5 ,44.3 ,44.2 ,35.6 ,44.3 ,39.9 ,44.6 ,56.4 ,44.7 ,54.5 ,,,,,DS,39.9 ,37.3 ,37.2 ,3.03 ,23.2 ,0.08 ,0.09 ,15.92 ,-,5 ,520 ,0.50 ,19.22 ,5.14 ,1.91 ,0.03 ,38.19 ,""
2012/10/14 5:00,DS,-2093 ,0.002 ,46.1 ,48.0 ,,53.6 ,187.1 ,29.0 ,3.87 ,61.2 ,,58.1 ,29.8 ,51.4 ,44.6 ,44.6 ,36.0 ,44.7 ,40.0 ,44.6 ,56.2 ,44.3 ,54.2 ,,,,,DS,39.9 ,37.3 ,37.2 ,3.00 ,23.1 ,0.08 ,0.09 ,15.92 ,-,5 ,520 ,0.50 ,19.97 ,5.14 ,1.91 ,0.03 ,37.27 ,""
2012/10/14 11:00,DS,-2093 ,0.002 ,46.1 ,47.3 ,,53.6 ,151.2 ,29.1 ,3.85 ,61.1 ,,58.1 ,29.7 ,51.4 ,44.5 ,44.5 ,35.9 ,44.6 ,40.0 ,44.5 ,56.2 ,44.3 ,54.1 ,,,,,DS,39.8 ,37.3 ,37.2 ,2.97 ,23.1 ,0.08 ,0.10 ,15.92 ,-,5 ,520 ,0.50 ,19.97 ,5.15 ,1.91 ,0.03 ,37.70 ,""
2012/10/14 17:00,DS,-2093 ,0.002 ,46.1 ,47.4 ,,53.7 ,101.0 ,28.9 ,4.07 ,60.9 ,,58.0 ,29.7 ,51.5 ,44.8 ,44.9 ,36.4 ,45.0 ,40.1 ,44.5 ,55.9 ,43.9 ,53.7 ,,,,,DS,39.8 ,37.2 ,37.2 ,2.97 ,22.8 ,0.08 ,0.09 ,15.92 ,-,5 ,520 ,0.50 ,19.59 ,5.13 ,1.89 ,0.03 ,38.00 ,""
2012/10/14 23:00,DS,-2092 ,0.002 ,46.0 ,47.0 ,,54.0 ,105.7 ,29.2 ,4.23 ,60.9 ,,57.9 ,29.7 ,51.5 ,44.5 ,44.5 ,35.9 ,44.6 ,39.9 ,44.5 ,56.2 ,44.3 ,54.2 ,,,,,DS,39.8 ,37.2 ,37.1 ,2.96 ,22.7 ,0.07 ,0.09 ,15.92 ,-,5 ,520 ,0.50 ,19.41 ,5.15 ,1.89 ,0.03 ,38.49 ,""
2012/10/15 5:00,DS,-2093 ,0.002 ,46.1 ,46.9 ,,53.8 ,110.9 ,29.4 ,4.28 ,60.9 ,,57.2 ,29.7 ,51.5 ,44.5 ,44.5 ,35.9 ,44.6 ,40.0 ,44.6 ,56.2 ,44.3 ,54.3 ,,,,,DS,39.8 ,37.2 ,37.1 ,2.97 ,22.8 ,0.07 ,0.08 ,15.92 ,-,4 ,520 ,0.50 ,19.88 ,5.14 ,1.89 ,0.03 ,39.18 ,""
2012/10/15 11:00,DS,-2093 ,0.002 ,46.1 ,47.6 ,,53.8 ,121.6 ,29.5 ,4.22 ,60.9 ,,57.3 ,29.7 ,51.4 ,44.4 ,44.5 ,35.9 ,44.6 ,39.9 ,44.6 ,56.3 ,44.3 ,54.2 ,,,,,DS,39.9 ,37.2 ,37.1 ,5.08 ,23.1 ,0.07 ,0.08 ,15.92 ,-,4 ,520 ,0.50 ,19.97 ,5.14 ,1.89 ,0.03 ,40.14 ,""
2012/10/15 17:00,DS,-2092 ,0.002 ,45.6 ,47.7 ,,53.4 ,104.4 ,29.6 ,4.28 ,61.0 ,,57.2 ,29.7 ,51.7 ,44.2 ,44.1 ,35.4 ,44.2 ,39.6 ,44.4 ,56.5 ,44.7 ,54.7 ,,,,,DS,39.8 ,37.2 ,37.1 ,5.13 ,23.9 ,0.08 ,0.09 ,15.92 ,-,4 ,520 ,0.50 ,19.41 ,5.14 ,1.89 ,0.03 ,40.99 ,""
2012/10/15 23:00,DS,-2093 ,0.002 ,46.1 ,47.6 ,,53.6 ,112.2 ,29.9 ,4.00 ,60.9 ,,57.4 ,29.7 ,51.6 ,44.5 ,44.5 ,35.9 ,44.6 ,40.0 ,44.6 ,56.3 ,44.3 ,54.2 ,,,,,DS,39.8 ,37.1 ,37.1 ,5.19 ,24.7 ,0.08 ,0.09 ,15.92 ,-,4 ,520 ,0.50 ,19.97 ,5.14 ,1.89 ,0.03 ,40.86 ,""
2012/10/16 5:00,DS,-2094 ,0.002 ,46.2 ,47.2 ,,53.3 ,116.2 ,29.8 ,3.86 ,60.7 ,,57.2 ,29.5 ,51.6 ,44.4 ,44.5 ,35.9 ,44.5 ,39.9 ,44.5 ,56.3 ,44.3 ,54.3 ,,,,,DS,39.7 ,37.1 ,37.0 ,5.24 ,25.7 ,0.08 ,0.08 ,15.92 ,-,4 ,520 ,0.50 ,19.59 ,5.14 ,1.89 ,0.03 ,40.60 ,""
2012/10/16 11:00,DS,-2094 ,0.002 ,46.0 ,47.6 ,,53.0 ,164.7 ,30.9 ,3.99 ,60.3 ,,57.3 ,29.5 ,51.7 ,44.5 ,44.5 ,36.0 ,44.5 ,39.9 ,44.5 ,56.1 ,44.3 ,54.2 ,,,,,DS,40.0 ,37.1 ,37.0 ,5.29 ,26.5 ,-,-,15.92 ,-,4 ,520 ,0.50 ,-,5.14 ,1.89 ,0.03 ,39.63 ,""
2012/10/16 17:00,DS,-2093 ,0.002 ,46.3 ,47.6 ,,52.4 ,130.9 ,31.6 ,3.28 ,59.8 ,,56.9 ,29.5 ,51.5 ,44.4 ,44.6 ,36.4 ,44.5 ,40.0 ,44.5 ,55.7 ,44.2 ,53.9 ,,,,,DS,39.7 ,37.1 ,37.0 ,5.33 ,27.4 ,0.07 ,0.08 ,15.91 ,-,2 ,519 ,0.50 ,18.94 ,5.12 ,1.89 ,0.03 ,38.99 ,""
2012/10/16 23:00,DS,-2094 ,0.002 ,46.0 ,47.3 ,,52.8 ,167.0 ,32.2 ,3.43 ,59.3 ,,57.1 ,29.4 ,51.6 ,44.4 ,44.6 ,36.6 ,44.5 ,40.0 ,44.4 ,55.4 ,44.3 ,53.5 ,,,,,DS,39.6 ,37.0 ,36.9 ,5.38 ,28.2 ,0.08 ,0.08 ,15.91 ,-,2 ,519 ,0.50 ,19.31 ,5.14 ,1.89 ,0.03 ,39.50 ,""
2012/10/17 5:00,DS,-2095 ,0.002 ,45.9 ,47.3 ,,51.9 ,155.5 ,32.9 ,3.67 ,58.7 ,,57.1 ,29.4 ,51.5 ,44.3 ,44.6 ,36.8 ,44.4 ,40.1 ,44.4 ,54.9 ,44.2 ,53.1 ,,,,,DS,39.3 ,37.0 ,36.9 ,5.42 ,28.9 ,0.08 ,0.08 ,15.92 ,-,2 ,520 ,0.50 ,18.66 ,5.15 ,1.89 ,0.03 ,38.93 ,""
2012/10/17 11:00,DS,-2094 ,0.002 ,46.0 ,47.1 ,,51.4 ,130.2 ,34.0 ,4.06 ,57.6 ,,57.1 ,29.4 ,51.5 ,44.4 ,44.7 ,37.1 ,44.4 ,40.2 ,44.4 ,54.7 ,44.3 ,52.8 ,,,,,DS,39.5 ,37.0 ,36.9 ,5.46 ,29.7 ,0.07 ,0.08 ,16.99 ,-,2 ,521 ,0.50 ,18.84 ,5.15 ,1.89 ,0.03 ,38.99 ,""
2012/10/17 17:00,DS,-2092 ,0.002 ,46.5 ,47.2 ,,50.7 ,93.3 ,34.9 ,4.66 ,56.8 ,,57.0 ,29.4 ,51.5 ,44.4 ,44.8 ,37.3 ,44.4 ,40.3 ,44.4 ,54.4 ,44.3 ,52.6 ,,,,,DS,39.5 ,37.0 ,36.9 ,5.49 ,30.6 ,0.07 ,0.07 ,16.98 ,-,2 ,520 ,0.50 ,19.97 ,5.13 ,1.89 ,0.03 ,45.15 ,""
2012/10/17 23:00,DS,-2094 ,0.002 ,46.0 ,47.6 ,,49.0 ,98.6 ,36.3 ,4.95 ,55.9 ,,57.4 ,29.4 ,51.7 ,45.0 ,45.2 ,37.7 ,44.1 ,40.0 ,43.8 ,53.7 ,43.9 ,52.6 ,,,,,DS,39.5 ,37.0 ,36.9 ,5.54 ,31.4 ,0.07 ,0.07 ,16.98 ,-,2 ,520 ,0.50 ,20.72 ,5.14 ,1.89 ,0.03 ,40.86 ,""
2012/10/18 5:00,DS,-2095 ,0.002 ,46.1 ,47.3 ,,46.5 ,-13.3 ,39.1 ,4.77 ,55.4 ,,57.0 ,29.4 ,51.5 ,44.7 ,45.1 ,37.9 ,44.4 ,40.6 ,44.2 ,53.8 ,44.4 ,52.5 ,,,,,DS,39.5 ,37.0 ,36.9 ,5.58 ,32.0 ,0.07 ,0.07 ,16.98 ,-,2 ,520 ,0.50 ,20.16 ,5.14 ,1.89 ,0.03 ,41.19 ,""
2012/10/18 11:00,DS,-2094 ,0.002 ,46.1 ,47.2 ,,45.8 ,-69.1 ,40.3 ,4.45 ,54.7 ,,57.0 ,29.3 ,51.5 ,44.7 ,45.2 ,38.2 ,44.4 ,40.6 ,44.1 ,53.5 ,44.4 ,52.4 ,,,,,DS,39.5 ,36.9 ,36.9 ,5.62 ,32.8 ,0.07 ,0.07 ,16.98 ,-,5 ,520 ,0.50 ,19.41 ,5.14 ,1.89 ,0.03 ,40.99 ,""
2012/10/18 17:00,DS,-2094 ,0.002 ,46.1 ,47.1 ,,45.5 ,-55.9 ,40.7 ,4.21 ,54.5 ,,57.1 ,29.3 ,51.5 ,44.8 ,45.2 ,38.3 ,44.3 ,40.3 ,44.1 ,53.3 ,44.5 ,52.4 ,,,,,DS,39.5 ,36.9 ,36.8 ,5.65 ,33.6 ,0.07 ,0.07 ,16.98 ,-,5 ,520 ,0.50 ,19.41 ,5.13 ,1.89 ,0.03 ,42.20 ,""
2012/10/18 23:00,DS,-2095 ,0.002 ,46.2 ,47.2 ,,45.3 ,-74.5 ,41.3 ,4.10 ,54.3 ,,57.1 ,29.3 ,51.5 ,44.8 ,45.2 ,38.5 ,44.4 ,40.7 ,44.4 ,53.3 ,44.5 ,52.4 ,,,,,DS,39.5 ,36.9 ,36.8 ,5.68 ,34.3 ,0.07 ,0.07 ,16.98 ,-,5 ,520 ,0.50 ,19.50 ,5.13 ,1.89 ,0.03 ,41.79 ,""
2012/10/19 5:00,DS,-2097 ,0.002 ,46.2 ,47.2 ,,45.3 ,-80.8 ,41.5 ,4.12 ,54.0 ,,57.2 ,29.1 ,51.4 ,44.7 ,45.2 ,38.6 ,44.4 ,40.7 ,44.5 ,53.1 ,44.5 ,52.3 ,,,,,DS,39.8 ,36.9 ,36.8 ,5.70 ,35.0 ,0.07 ,0.07 ,16.98 ,-,4 ,520 ,0.50 ,20.25 ,5.13 ,1.89 ,0.03 ,41.66 ,""
2012/10/19 11:00,DS,-2098 ,0.002 ,46.1 ,46.9 ,,45.3 ,-97.8 ,41.5 ,3.87 ,53.9 ,,57.1 ,28.9 ,51.4 ,44.7 ,45.2 ,38.7 ,43.9 ,40.8 ,44.5 ,53.0 ,44.5 ,52.2 ,,,,,DS,39.4 ,36.9 ,36.8 ,5.71 ,35.6 ,0.07 ,0.08 ,16.98 ,-,4 ,520 ,0.50 ,18.84 ,5.13 ,1.89 ,0.03 ,40.99 ,""
2012/10/19 17:00,DS,-2096 ,0.002 ,46.2 ,46.8 ,,45.1 ,-64.2 ,41.7 ,3.82 ,53.7 ,,56.9 ,29.1 ,51.0 ,44.4 ,44.9 ,38.7 ,44.1 ,41.2 ,44.9 ,53.4 ,44.9 ,52.4 ,,,,,DS,39.4 ,36.9 ,36.8 ,3.49 ,36.3 ,0.07 ,0.07 ,16.98 ,-,4 ,520 ,0.50 ,18.38 ,5.11 ,1.89 ,0.03 ,41.52 ,""
2012/10/19 23:00,DS,-2096 ,0.002 ,46.2 ,46.8 ,,44.7 ,-55.4 ,41.7 ,3.69 ,53.6 ,,57.6 ,29.0 ,51.4 ,44.7 ,45.2 ,38.8 ,43.8 ,40.8 ,44.5 ,52.8 ,44.5 ,52.1 ,,,,,DS,39.4 ,36.9 ,36.8 ,3.78 ,36.1 ,0.07 ,0.07 ,16.98 ,-,4 ,520 ,0.50 ,19.03 ,5.13 ,1.89 ,0.03 ,40.79 ,""
2012/10/20 5:00,DS,-2097 ,0.002 ,46.2 ,47.0 ,,44.4 ,DS,41.8 ,3.52 ,53.5 ,,57.3 ,28.9 ,51.4 ,44.7 ,45.2 ,38.9 ,43.8 ,40.7 ,44.5 ,52.6 ,44.4 ,51.7 ,,,,,DS,39.7 ,36.8 ,36.8 ,3.47 ,35.4 ,0.07 ,0.07 ,16.98 ,-,4 ,520 ,0.50 ,19.31 ,5.13 ,1.89 ,0.03 ,39.88 ,""
2012/10/20 11:00,DS,-2096 ,0.002 ,46.2 ,47.1 ,,44.9 ,-130.5 ,42.1 ,3.68 ,53.3 ,,57.3 ,29.0 ,51.4 ,44.7 ,45.2 ,38.9 ,43.7 ,40.7 ,44.5 ,52.6 ,44.4 ,51.8 ,,,,,DS,39.3 ,36.8 ,36.8 ,3.20 ,34.3 ,0.07 ,0.07 ,16.98 ,-,4 ,520 ,0.50 ,18.28 ,5.13 ,1.89 ,0.03 ,40.01 ,""
2012/10/20 17:00,DS,-2095 ,0.002 ,46.2 ,47.0 ,,45.0 ,13.9 ,41.8 ,3.99 ,53.3 ,,56.8 ,28.9 ,51.3 ,44.8 ,45.4 ,39.4 ,44.2 ,41.2 ,44.6 ,52.4 ,44.2 ,51.5 ,,,,,DS,39.4 ,36.8 ,36.7 ,3.04 ,29.1 ,0.06 ,0.07 ,16.98 ,-,4 ,520 ,0.50 ,18.00 ,5.13 ,1.89 ,0.03 ,39.95 ,""
2012/10/20 23:00,DS,-2095 ,0.002 ,46.2 ,46.9 ,,44.2 ,86.6 ,41.9 ,4.18 ,53.2 ,,57.3 ,28.9 ,51.3 ,44.7 ,45.2 ,39.0 ,43.8 ,40.8 ,44.5 ,52.5 ,44.4 ,51.8 ,,,,,DS,39.3 ,36.8 ,36.7 ,2.94 ,28.2 ,0.06 ,0.07 ,16.98 ,-,4 ,520 ,0.50 ,19.31 ,5.12 ,1.89 ,0.03 ,38.87 ,""
2012/10/21 5:00,DS,-2096 ,0.002 ,46.2 ,47.2 ,,45.7 ,-18.1 ,42.1 ,4.36 ,53.1 ,,57.3 ,28.8 ,51.2 ,44.7 ,45.2 ,39.1 ,44.3 ,41.0 ,44.5 ,52.5 ,44.5 ,51.9 ,,,,,DS,39.0 ,36.8 ,36.7 ,2.85 ,27.7 ,0.06 ,0.07 ,16.98 ,-,4 ,520 ,0.50 ,19.03 ,5.13 ,1.89 ,0.03 ,38.93 ,""
2012/10/21 11:00,DS,-2096 ,0.002 ,46.3 ,47.3 ,,45.7 ,-4.9 ,42.3 ,4.39 ,53.1 ,,57.3 ,28.9 ,51.2 ,44.7 ,45.2 ,39.1 ,43.9 ,41.0 ,44.5 ,52.5 ,44.5 ,51.9 ,,,,,DS,39.3 ,36.8 ,36.7 ,2.77 ,26.7 ,0.06 ,0.07 ,16.98 ,-,4 ,520 ,0.50 ,18.47 ,5.12 ,1.89 ,0.03 ,38.99 ,""
2012/10/21 17:00,DS,-2095 ,0.002 ,46.4 ,47.3 ,,45.7 ,-145.7 ,42.3 ,4.40 ,53.1 ,,57.3 ,28.9 ,51.5 ,44.9 ,45.0 ,38.7 ,43.3 ,40.7 ,44.2 ,52.2 ,44.8 ,52.3 ,,,,,DS,39.3 ,36.8 ,36.7 ,2.73 ,25.7 ,0.06 ,0.07 ,16.98 ,-,4 ,520 ,0.50 ,19.13 ,5.12 ,1.89 ,0.03 ,38.19 ,""
2012/10/21 23:00,DS,-2096 ,0.002 ,46.3 ,47.1 ,,45.3 ,DS,42.7 ,4.30 ,53.0 ,,57.1 ,28.8 ,51.2 ,44.8 ,45.3 ,39.2 ,43.8 ,41.2 ,44.6 ,52.5 ,44.6 ,51.8 ,,,,,DS,39.3 ,36.7 ,36.6 ,2.68 ,25.2 ,0.05 ,0.06 ,16.98 ,-,4 ,520 ,0.50 ,17.63 ,5.10 ,1.88 ,0.03 ,38.19 ,""
2012/10/22 5:00,DS,-2096 ,0.002 ,46.3 ,46.7 ,,45.3 ,-91.4 ,42.4 ,4.32 ,53.0 ,,57.3 ,28.8 ,51.0 ,44.9 ,45.3 ,39.1 ,43.7 ,41.1 ,44.6 ,52.4 ,44.6 ,51.8 ,,,,,DS,39.0 ,36.7 ,36.6 ,2.63 ,25.1 ,0.05 ,0.06 ,16.98 ,-,4 ,520 ,0.50 ,19.31 ,5.12 ,1.88 ,0.03 ,38.00 ,""
2012/10/22 11:00,DS,-2096 ,0.002 ,46.6 ,46.7 ,,45.4 ,DS,42.4 ,4.47 ,53.0 ,,57.3 ,28.7 ,51.0 ,44.9 ,45.3 ,39.2 ,43.7 ,41.2 ,44.6 ,52.4 ,44.5 ,51.7 ,,,,,DS,39.3 ,36.7 ,36.6 ,2.58 ,24.6 ,0.05 ,0.06 ,16.98 ,-,4 ,520 ,0.50 ,18.09 ,5.13 ,1.88 ,0.03 ,37.70 ,""
2012/10/22 17:00,DS,-2096 ,0.002 ,46.3 ,47.5 ,,45.3 ,-83.0 ,42.2 ,5.00 ,52.9 ,,57.2 ,28.7 ,50.9 ,44.7 ,44.9 ,38.8 ,43.8 ,40.9 ,44.6 ,52.5 ,45.0 ,52.2 ,,,,,DS,39.3 ,36.7 ,36.6 ,2.56 ,24.0 ,0.05 ,0.05 ,16.98 ,-,4 ,520 ,0.50 ,18.28 ,5.09 ,1.88 ,0.03 ,38.06 ,""
2012/10/22 23:00,DS,-2096 ,0.003 ,46.2 ,47.0 ,,44.8 ,13.3 ,42.2 ,5.61 ,52.9 ,,57.3 ,28.7 ,50.9 ,44.9 ,45.3 ,39.3 ,44.3 ,41.2 ,44.6 ,52.3 ,44.5 ,51.7 ,,,,,DS,39.3 ,36.6 ,36.5 ,2.55 ,23.7 ,0.04 ,0.05 ,16.98 ,-,4 ,520 ,0.50 ,18.47 ,5.12 ,1.88 ,0.03 ,36.80 ,""
2012/10/23 5:00,DS,-2095 ,0.003 ,46.3 ,47.5 ,,45.1 ,DS,42.3 ,5.96 ,52.9 ,,57.3 ,28.8 ,50.8 ,44.8 ,45.3 ,39.4 ,44.3 ,41.2 ,44.5 ,52.1 ,44.5 ,51.5 ,,,,,DS,39.3 ,36.6 ,36.5 ,2.55 ,23.9 ,0.04 ,0.04 ,16.98 ,-,5 ,520 ,0.50 ,18.84 ,5.12 ,1.88 ,0.03 ,36.27 ,""
2012/10/23 11:00,DS,-2095 ,0.004 ,45.9 ,46.6 ,,44.3 ,45.3 ,42.1 ,6.34 ,52.6 ,,56.8 ,28.5 ,50.6 ,44.6 ,45.1 ,39.2 ,44.2 ,41.2 ,44.4 ,52.0 ,44.4 ,51.1 ,,,,,DS,39.2 ,36.6 ,36.5 ,2.57 ,23.7 ,0.05 ,0.04 ,16.98 ,-,5 ,520 ,0.50 ,20.16 ,5.12 ,1.88 ,0.03 ,36.03 ,""
2012/10/23 17:00,DS,-2096 ,0.004 ,46.4 ,47.0 ,,45.0 ,138.1 ,42.3 ,6.24 ,52.9 ,,57.2 ,28.7 ,50.7 ,44.7 ,45.0 ,39.0 ,43.9 ,41.1 ,44.6 ,52.2 ,44.8 ,51.7 ,,,,,DS,39.2 ,36.6 ,36.5 ,2.56 ,24.2 ,0.04 ,0.05 ,16.98 ,-,5 ,520 ,0.50 ,19.78 ,5.10 ,1.88 ,0.03 ,35.74 ,""
2012/10/23 23:00,DS,-2096 ,0.004 ,46.2 ,47.0 ,,45.0 ,-67.8 ,42.3 ,5.84 ,52.8 ,,57.3 ,28.6 ,50.8 ,44.8 ,45.3 ,39.5 ,44.3 ,41.3 ,44.5 ,51.9 ,44.5 ,51.5 ,,,,,DS,39.2 ,36.5 ,36.4 ,2.53 ,24.1 ,0.04 ,0.05 ,16.98 ,-,5 ,520 ,0.50 ,19.97 ,5.13 ,1.88 ,0.03 ,34.83 ,""
2012/10/24 5:00,DS,-2096 ,0.003 ,46.2 ,46.8 ,,45.0 ,DS,41.3 ,5.18 ,52.9 ,,57.2 ,28.5 ,50.8 ,44.7 ,45.3 ,39.5 ,44.3 ,41.3 ,44.5 ,51.8 ,44.4 ,51.4 ,,,,,DS,39.2 ,36.5 ,36.4 ,2.47 ,24.0 ,0.05 ,0.05 ,16.45 ,-,5 ,520 ,0.50 ,18.84 ,5.12 ,1.88 ,0.03 ,34.72 ,""
2012/10/24 11:00,DS,-2096 ,0.003 ,45.8 ,46.8 ,,47.2 ,DS,39.7 ,4.89 ,52.6 ,,56.7 ,28.0 ,50.6 ,44.6 ,45.1 ,39.3 ,44.1 ,41.2 ,44.1 ,51.5 ,44.3 ,51.5 ,,,,,DS,39.0 ,36.5 ,36.4 ,2.40 ,23.1 ,0.05 ,0.05 ,16.45 ,-,5 ,520 ,0.50 ,18.19 ,4.96 ,2.29 ,0.03 ,42.00 ,""
2012/10/24 17:00,DS,-2096 ,0.003 ,46.1 ,47.0 ,,48.1 ,106.0 ,39.4 ,4.60 ,53.4 ,,57.0 ,28.5 ,50.7 ,44.4 ,44.8 ,39.1 ,44.1 ,41.2 ,44.6 ,52.2 ,44.9 ,51.9 ,,,,,DS,39.1 ,36.5 ,36.4 ,2.35 ,23.1 ,-,0.06 ,16.44 ,-,5 ,519 ,0.50 ,18.19 ,5.10 ,1.92 ,0.03 ,33.84 ,""
2012/10/24 23:00,DS,-2096 ,0.003 ,46.0 ,47.1 ,,48.4 ,DS,38.8 ,4.38 ,53.5 ,,57.1 ,28.4 ,50.9 ,44.8 ,45.2 ,39.1 ,44.3 ,41.1 ,44.5 ,51.9 ,44.4 ,51.5 ,,,,,DS,39.0 ,36.4 ,36.3 ,2.31 ,22.1 ,0.05 ,0.06 ,16.44 ,-,5 ,519 ,0.50 ,18.75 ,5.09 ,1.89 ,0.03 ,33.35 ,""
2012/10/25 5:00,DS,-2096 ,0.003 ,46.1 ,47.3 ,,48.8 ,DS,38.2 ,4.37 ,53.8 ,,57.1 ,28.4 ,50.7 ,44.7 ,45.1 ,38.8 ,44.2 ,40.9 ,44.4 ,52.0 ,44.4 ,51.3 ,,,,,DS,38.9 ,36.4 ,36.3 ,2.26 ,21.9 ,0.06 ,0.06 ,16.44 ,-,5 ,519 ,0.50 ,18.56 ,5.09 ,1.88 ,0.03 ,32.98 ,""
2012/10/25 11:00,DS,-2096 ,0.003 ,46.1 ,46.8 ,,49.5 ,OS,38.1 ,4.50 ,54.0 ,,56.7 ,28.3 ,50.8 ,44.7 ,45.1 ,38.7 ,44.2 ,40.8 ,44.4 ,52.0 ,44.4 ,51.4 ,,,,,DS,39.0 ,36.4 ,36.3 ,2.22 ,21.5 ,0.06 ,0.06 ,16.44 ,-,5 ,519 ,0.50 ,17.81 ,5.12 ,1.88 ,0.03 ,32.55 ,""
2012/10/25 17:00,DS,-2096 ,0.003 ,46.0 ,47.3 ,,49.6 ,393.4 ,37.3 ,4.71 ,54.1 ,,57.0 ,28.3 ,50.8 ,44.6 ,45.0 ,38.6 ,44.3 ,40.8 ,44.4 ,52.1 ,44.4 ,51.4 ,,,,,DS,38.9 ,36.4 ,36.3 ,2.22 ,20.8 ,0.05 ,0.06 ,16.44 ,-,5 ,519 ,0.50 ,18.75 ,5.12 ,1.88 ,0.03 ,32.03 ,""
2012/10/25 23:00,DS,-2097 ,0.003 ,46.0 ,47.2 ,,49.8 ,OS,37.1 ,4.76 ,54.2 ,,57.0 ,28.3 ,50.7 ,44.5 ,45.0 ,38.6 ,44.2 ,40.4 ,44.4 ,52.0 ,44.3 ,51.3 ,,,,,DS,38.9 ,36.3 ,36.2 ,2.21 ,21.0 ,0.05 ,0.06 ,16.44 ,-,5 ,519 ,0.50 ,18.28 ,5.12 ,1.88 ,0.03 ,32.29 ,""
2012/10/26 5:00,DS,-2097 ,0.003 ,45.8 ,47.5 ,,49.8 ,DS,36.8 ,4.79 ,54.3 ,,56.9 ,28.2 ,50.7 ,44.6 ,45.0 ,38.5 ,44.3 ,40.4 ,44.4 ,52.1 ,44.4 ,51.4 ,,,,,DS,38.8 ,36.3 ,36.2 ,2.20 ,21.0 ,0.05 ,0.06 ,16.44 ,-,5 ,519 ,0.50 ,19.22 ,5.12 ,1.88 ,0.03 ,32.29 ,""
2012/10/26 11:00,DS,-2096 ,0.003 ,46.2 ,47.3 ,,49.9 ,DS,36.7 ,4.75 ,54.3 ,,57.3 ,28.2 ,50.7 ,44.7 ,45.0 ,38.4 ,44.2 ,40.4 ,44.4 ,52.2 ,44.4 ,51.4 ,,,,,DS,38.8 ,36.3 ,36.2 ,2.20 ,21.0 ,0.05 ,0.06 ,16.44 ,-,5 ,519 ,0.50 ,17.63 ,5.10 ,1.88 ,0.03 ,32.98 ,""
2012/10/26 17:00,DS,-2096 ,0.003 ,45.8 ,47.1 ,,50.1 ,DS,36.3 ,4.80 ,54.5 ,,56.9 ,28.2 ,51.0 ,45.1 ,45.3 ,38.6 ,44.4 ,40.1 ,43.9 ,51.7 ,43.9 ,51.0 ,,,,,DS,38.8 ,36.3 ,36.2 ,2.21 ,21.2 ,0.05 ,0.06 ,16.44 ,-,5 ,519 ,0.50 ,18.66 ,5.09 ,1.88 ,0.03 ,32.92 ,""
2012/10/26 23:00,DS,-2096 ,0.003 ,45.2 ,47.0 ,,50.2 ,319.0 ,36.0 ,4.61 ,54.6 ,,56.7 ,28.2 ,50.6 ,44.5 ,44.8 ,38.1 ,44.1 ,40.1 ,44.2 ,52.1 ,44.2 ,51.3 ,,,,,DS,38.8 ,36.2 ,36.1 ,2.21 ,21.3 ,0.05 ,0.06 ,16.44 ,-,5 ,519 ,0.50 ,18.75 ,5.10 ,1.88 ,0.03 ,33.40 ,""
2012/10/27 5:00,DS,-2094 ,0.003 ,45.7 ,47.2 ,,50.6 ,DS,35.5 ,4.53 ,54.7 ,,56.9 ,28.3 ,50.4 ,44.4 ,44.7 ,38.1 ,43.9 ,40.1 ,44.1 ,52.0 ,44.1 ,51.3 ,,,,,DS,38.8 ,36.2 ,36.1 ,2.20 ,21.5 ,0.05 ,0.06 ,16.44 ,-,5 ,519 ,0.50 ,17.91 ,5.09 ,1.88 ,0.03 ,33.51 ,""
2012/10/27 11:00,DS,-2094 ,0.003 ,45.5 ,46.5 ,,51.0 ,173.4 ,35.4 ,4.57 ,54.6 ,,56.6 ,28.2 ,50.3 ,44.2 ,44.5 ,37.9 ,43.9 ,39.9 ,44.1 ,51.9 ,44.0 ,51.1 ,,,,,DS,38.5 ,36.2 ,36.1 ,2.19 ,21.5 ,0.05 ,0.06 ,16.44 ,-,5 ,519 ,0.50 ,17.63 ,5.10 ,1.88 ,0.03 ,33.24 ,""
2012/10/27 17:00,DS,-2094 ,0.002 ,45.5 ,47.0 ,,50.9 ,OS,35.4 ,4.75 ,54.7 ,,56.5 ,28.2 ,50.3 ,43.9 ,44.1 ,37.4 ,43.4 ,39.5 ,43.9 ,52.0 ,44.4 ,51.6 ,,,,,DS,38.8 ,36.2 ,36.1 ,2.18 ,21.5 ,0.05 ,0.06 ,16.44 ,-,5 ,519 ,0.50 ,17.91 ,5.09 ,1.88 ,0.03 ,33.57 ,""
2012/10/27 23:00,DS,-2094 ,0.002 ,45.5 ,46.9 ,,50.7 ,57.6 ,35.0 ,4.86 ,54.7 ,,56.5 ,28.3 ,50.2 ,44.1 ,44.4 ,37.8 ,43.8 ,39.8 ,43.9 ,51.8 ,43.9 ,51.0 ,,,,,DS,38.8 ,36.1 ,36.0 ,2.17 ,21.5 ,0.05 ,0.06 ,16.44 ,-,5 ,519 ,0.50 ,17.44 ,5.09 ,1.87 ,0.03 ,34.06 ,""
2012/10/28 5:00,DS,-2095 ,0.002 ,45.3 ,46.3 ,,51.5 ,DS,34.8 ,5.21 ,54.7 ,,56.7 ,28.1 ,50.1 ,44.0 ,44.3 ,37.6 ,43.7 ,39.7 ,43.8 ,51.7 ,43.8 ,51.0 ,,,,,DS,38.8 ,36.1 ,36.0 ,2.15 ,21.4 ,0.04 ,0.05 ,16.44 ,-,5 ,519 ,0.50 ,18.00 ,5.09 ,1.88 ,0.03 ,33.84 ,""
2012/10/28 11:00,DS,-2096 ,0.003 ,45.2 ,46.4 ,,51.7 ,DS,34.5 ,5.62 ,54.8 ,,56.4 ,28.1 ,50.0 ,43.9 ,44.2 ,37.5 ,43.6 ,39.6 ,43.7 ,51.7 ,43.7 ,51.0 ,,,,,DS,39.1 ,36.1 ,36.0 ,2.15 ,21.4 ,0.04 ,0.05 ,16.45 ,-,5 ,520 ,0.50 ,18.75 ,5.09 ,1.87 ,0.03 ,33.78 ,""
2012/10/28 17:00,DS,-2095 ,0.003 ,45.5 ,46.5 ,,51.5 ,DS,34.7 ,5.99 ,54.8 ,,56.2 ,28.0 ,49.9 ,43.8 ,44.1 ,37.4 ,43.5 ,39.5 ,43.6 ,51.6 ,43.5 ,50.9 ,,,,,DS,38.7 ,36.1 ,36.0 ,2.16 ,21.5 ,0.04 ,0.05 ,16.45 ,-,5 ,520 ,0.50 ,18.09 ,5.09 ,1.87 ,0.03 ,33.51 ,""
2012/10/28 23:00,DS,-2096 ,0.003 ,45.0 ,46.5 ,,50.7 ,DS,34.3 ,6.12 ,54.7 ,,56.2 ,28.0 ,49.9 ,43.7 ,44.1 ,37.4 ,43.5 ,39.4 ,43.6 ,51.5 ,43.5 ,50.9 ,,,,,DS,38.7 ,36.0 ,36.0 ,2.17 ,21.7 ,0.04 ,0.05 ,16.45 ,-,5 ,520 ,0.50 ,18.56 ,5.09 ,1.87 ,0.03 ,33.40 ,""
2012/10/29 5:00,DS,-2096 ,0.003 ,45.1 ,46.5 ,,51.7 ,-99.5 ,34.1 ,6.44 ,54.7 ,,56.2 ,28.0 ,49.9 ,43.5 ,44.0 ,37.3 ,43.4 ,39.3 ,43.5 ,51.4 ,43.5 ,51.0 ,,,,,DS,39.0 ,36.0 ,35.9 ,2.19 ,22.0 ,0.04 ,0.05 ,16.45 ,-,5 ,520 ,0.50 ,18.75 ,5.10 ,1.88 ,0.03 ,32.55 ,""
2012/10/29 11:00,DS,-2096 ,0.003 ,45.0 ,46.6 ,,50.9 ,DS,34.0 ,6.32 ,54.8 ,,56.2 ,27.9 ,49.8 ,43.5 ,44.0 ,37.2 ,43.4 ,39.3 ,43.5 ,51.5 ,43.5 ,51.1 ,,,,,DS,38.7 ,36.0 ,35.9 ,2.19 ,22.3 ,0.04 ,0.05 ,16.45 ,-,5 ,520 ,0.50 ,18.75 ,5.10 ,1.88 ,0.03 ,32.55 ,""
2012/10/29 17:00,DS,-2096 ,0.003 ,45.1 ,46.8 ,,50.8 ,OS,34.0 ,6.25 ,54.7 ,,56.1 ,27.9 ,49.9 ,43.8 ,44.3 ,37.3 ,43.4 ,39.2 ,43.3 ,51.0 ,43.0 ,50.8 ,,,,,DS,38.6 ,36.0 ,35.9 ,3.60 ,22.4 ,0.05 ,0.05 ,16.45 ,-,5 ,520 ,0.50 ,19.88 ,5.09 ,1.87 ,0.03 ,32.29 ,""
2012/10/29 23:00,DS,-2097 ,0.003 ,44.8 ,46.4 ,,51.6 ,206.1 ,34.0 ,6.13 ,54.6 ,,56.0 ,27.8 ,49.8 ,43.4 ,43.9 ,37.1 ,43.3 ,39.3 ,43.4 ,51.4 ,43.4 ,51.0 ,,,,,DS,38.6 ,35.9 ,35.8 ,3.57 ,22.3 ,0.05 ,0.05 ,16.44 ,-,5 ,519 ,0.50 ,19.41 ,5.09 ,1.87 ,0.03 ,31.83 ,""
2012/10/30 5:00,DS,-2098 ,0.003 ,44.8 ,46.1 ,,51.1 ,DS,34.0 ,6.13 ,54.4 ,,56.0 ,27.7 ,49.7 ,43.4 ,43.8 ,37.0 ,43.2 ,39.2 ,43.3 ,51.2 ,43.2 ,50.7 ,,,,,DS,38.6 ,35.9 ,35.8 ,3.52 ,22.2 ,0.05 ,0.05 ,16.45 ,-,5 ,520 ,0.50 ,19.59 ,5.09 ,1.88 ,0.03 ,32.29 ,""
2012/10/30 11:00,DS,-2098 ,-,44.8 ,45.9 ,,51.0 ,OS,34.3 ,6.13 ,54.3 ,,56.0 ,27.7 ,49.6 ,43.4 ,43.8 ,37.0 ,43.3 ,39.2 ,43.3 ,51.3 ,43.3 ,50.8 ,,,,,DS,38.4 ,35.9 ,35.8 ,3.49 ,21.9 ,0.05 ,0.05 ,16.45 ,-,5 ,520 ,0.50 ,19.88 ,5.09 ,1.88 ,0.03 ,32.03 ,""
2012/10/30 17:00,DS,-2098 ,0.004 ,44.8 ,45.8 ,,50.4 ,DS,34.6 ,6.13 ,54.0 ,,56.1 ,27.7 ,49.7 ,43.6 ,44.3 ,37.5 ,43.7 ,39.5 ,43.3 ,51.0 ,42.9 ,50.3 ,,,,,DS,38.5 ,35.9 ,35.8 ,6.00 ,21.3 ,0.05 ,0.05 ,15.13 ,-,5 ,460 ,0.45 ,19.50 ,5.08 ,1.88 ,0.03 ,32.03 ,""
2012/10/30 23:00,DS,-2097 ,0.004 ,44.9 ,46.2 ,,49.5 ,DS,35.2 ,5.85 ,53.5 ,,56.0 ,27.7 ,49.5 ,43.4 ,43.9 ,37.2 ,43.2 ,39.5 ,43.4 ,51.1 ,43.3 ,50.6 ,,,,,DS,38.5 ,35.8 ,35.7 ,6.09 ,21.7 ,0.05 ,0.05 ,15.13 ,-,5 ,460 ,0.45 ,18.66 ,5.09 ,1.88 ,0.03 ,32.55 ,""
2012/10/31 5:00,DS,-2098 ,0.004 ,44.9 ,46.4 ,,47.8 ,OS,36.1 ,5.51 ,53.0 ,,56.2 ,27.6 ,49.5 ,43.5 ,44.0 ,37.3 ,43.3 ,39.6 ,43.5 ,51.0 ,43.4 ,50.6 ,,,,,DS,38.7 ,35.8 ,35.7 ,6.14 ,22.5 ,0.05 ,0.05 ,15.13 ,-,5 ,460 ,0.45 ,18.38 ,5.09 ,1.88 ,0.03 ,31.83 ,""
2012/10/31 11:00,DS,-2098 ,0.004 ,45.0 ,46.2 ,,45.3 ,OS,38.8 ,5.34 ,52.6 ,,55.6 ,27.7 ,49.5 ,43.5 ,44.1 ,37.4 ,43.3 ,39.8 ,43.5 ,50.9 ,43.4 ,50.6 ,,,,,DS,38.3 ,35.8 ,35.7 ,6.19 ,23.5 ,-,0.03 ,15.13 ,-,5 ,460 ,0.45 ,18.00 ,5.10 ,1.87 ,0.03 ,31.72 ,""
2012/10/31 17:00,DS,-2098 ,0.004 ,44.9 ,46.0 ,,44.5 ,DS,39.4 ,5.35 ,52.3 ,,56.0 ,27.6 ,49.6 ,43.8 ,44.6 ,37.9 ,43.7 ,40.1 ,43.5 ,50.6 ,43.0 ,50.1 ,,,,,DS,38.3 ,35.8 ,35.7 ,6.23 ,24.2 ,-,0.03 ,15.13 ,-,5 ,460 ,0.45 ,17.50 ,5.08 ,1.87 ,0.03 ,30.97 ,""
2012/10/31 23:00,DS,-2098 ,0.003 ,45.0 ,46.1 ,,43.8 ,DS,39.8 ,5.16 ,52.1 ,,56.0 ,27.6 ,49.5 ,43.6 ,44.2 ,37.6 ,43.3 ,39.9 ,43.5 ,50.9 ,43.5 ,50.6 ,,,,,DS,38.3 ,35.8 ,35.7 ,6.28 ,25.1 ,-,0.03 ,15.13 ,-,5 ,460 ,0.45 ,17.72 ,5.09 ,1.88 ,0.03 ,30.28 ,""
2012/11/1 5:00,DS,-2099 ,0.003 ,45.0 ,45.8 ,,43.5 ,DS,40.0 ,5.16 ,52.0 ,,56.4 ,27.5 ,49.4 ,43.6 ,44.2 ,37.6 ,43.3 ,40.0 ,43.5 ,50.9 ,43.5 ,50.6 ,,,,,DS,38.2 ,35.8 ,35.7 ,6.32 ,25.9 ,-,0.03 ,15.13 ,-,5 ,460 ,0.45 ,17.63 ,5.10 ,1.87 ,0.03 ,29.65 ,""
2012/11/1 11:00,DS,-2098 ,0.003 ,45.0 ,45.9 ,,44.1 ,OS,40.5 ,5.36 ,51.9 ,,56.0 ,27.5 ,49.4 ,43.5 ,44.3 ,37.7 ,43.3 ,40.1 ,43.5 ,50.8 ,43.5 ,50.6 ,,,,,DS,38.2 ,35.8 ,35.7 ,6.36 ,26.7 ,-,0.03 ,15.13 ,-,5 ,460 ,0.45 ,16.78 ,5.09 ,1.88 ,0.03 ,29.55 ,""
2012/11/1 17:00,DS,-2098 ,0.003 ,45.4 ,46.4 ,,44.1 ,DS,40.9 ,5.64 ,51.8 ,,56.2 ,27.5 ,49.4 ,44.0 ,44.6 ,37.8 ,43.3 ,40.0 ,43.5 ,50.7 ,43.2 ,50.2 ,,,,,DS,38.2 ,35.8 ,35.7 ,6.40 ,27.5 ,-,0.03 ,15.13 ,-,5 ,460 ,0.45 ,17.06 ,5.09 ,1.88 ,0.03 ,29.32 ,""
2012/11/1 23:00,DS,-2098 ,0.003 ,44.9 ,46.3 ,,43.9 ,OS,41.0 ,5.51 ,51.7 ,,56.0 ,27.5 ,49.9 ,43.7 ,44.2 ,36.6 ,43.2 ,39.4 ,43.5 ,52.2 ,43.5 ,50.5 ,,,,,DS,38.2 ,35.8 ,35.7 ,6.42 ,28.3 ,-,0.03 ,16.45 ,-,5 ,520 ,0.50 ,17.16 ,5.09 ,1.87 ,0.03 ,28.85 ,""
2012/11/2 5:00,DS,-2099 ,0.003 ,44.8 ,45.9 ,,43.5 ,267.5 ,41.0 ,4.99 ,51.7 ,,56.4 ,27.3 ,49.8 ,43.5 ,44.1 ,36.5 ,43.1 ,39.4 ,43.4 ,52.2 ,43.4 ,50.3 ,,,,,DS,38.1 ,35.8 ,35.6 ,6.45 ,29.2 ,-,0.03 ,16.45 ,-,5 ,520 ,0.50 ,17.44 ,5.09 ,1.87 ,0.03 ,29.32 ,""
2012/11/2 11:00,DS,-2100 ,0.003 ,44.6 ,45.5 ,,44.0 ,DS,40.5 ,4.86 ,51.5 ,,55.8 ,27.2 ,49.7 ,43.3 ,44.0 ,36.4 ,43.1 ,39.3 ,43.3 ,52.1 ,43.3 ,50.3 ,,,,,DS,38.1 ,35.7 ,35.6 ,6.46 ,29.6 ,-,0.04 ,15.06 ,-,5 ,455 ,0.44 ,16.50 ,4.96 ,2.08 ,0.03 ,29.70 ,""
2012/11/2 17:00,DS,-2101 ,0.003 ,44.8 ,45.0 ,,44.0 ,198.1 ,40.3 ,4.80 ,51.5 ,,56.0 ,27.3 ,49.7 ,43.4 ,44.0 ,36.3 ,43.0 ,39.4 ,43.3 ,52.1 ,43.3 ,50.2 ,,,,,DS,38.1 ,35.7 ,35.6 ,6.48 ,30.6 ,-,0.06 ,15.92 ,-,5 ,520 ,0.50 ,17.06 ,5.05 ,1.89 ,0.03 ,29.03 ,""
2012/11/2 23:00,DS,-2100 ,0.003 ,44.8 ,45.1 ,,43.7 ,391.5 ,40.3 ,4.70 ,51.5 ,,56.0 ,27.2 ,49.7 ,43.3 ,43.9 ,36.3 ,42.9 ,39.4 ,43.2 ,52.0 ,43.2 ,50.1 ,,,,,DS,38.1 ,35.7 ,35.6 ,4.31 ,30.5 ,0.06 ,0.06 ,16.98 ,-,5 ,520 ,0.50 ,17.53 ,5.05 ,1.87 ,0.03 ,28.71 ,""
2012/11/3 5:00,DS,-2101 ,0.003 ,44.7 ,45.1 ,,43.7 ,DS,40.3 ,4.88 ,51.5 ,,56.1 ,27.1 ,49.5 ,43.2 ,43.8 ,36.1 ,42.8 ,39.4 ,43.2 ,51.9 ,43.2 ,49.9 ,,,,,DS,38.1 ,35.7 ,35.6 ,4.27 ,30.1 ,0.06 ,0.05 ,16.98 ,-,5 ,520 ,0.50 ,18.19 ,5.05 ,1.88 ,0.03 ,28.57 ,""
2012/11/3 11:00,DS,-2100 ,0.003 ,44.6 ,45.6 ,,44.3 ,DS,39.8 ,5.11 ,51.3 ,,55.7 ,27.0 ,49.4 ,43.1 ,43.8 ,36.1 ,42.8 ,39.4 ,43.2 ,51.9 ,43.1 ,50.2 ,,,,,DS,38.0 ,35.7 ,35.6 ,4.25 ,30.2 ,0.06 ,0.05 ,16.98 ,-,5 ,520 ,0.50 ,18.09 ,5.05 ,1.87 ,0.03 ,28.71 ,""
2012/11/3 17:00,DS,-2101 ,0.003 ,44.7 ,45.7 ,,45.7 ,DS,38.8 ,5.29 ,51.4 ,,55.9 ,27.0 ,49.3 ,43.0 ,43.7 ,36.0 ,42.8 ,39.3 ,43.1 ,52.0 ,43.1 ,50.1 ,,,,,DS,38.0 ,35.6 ,35.6 ,4.24 ,30.5 ,0.05 ,0.05 ,16.45 ,-,5 ,520 ,0.50 ,17.91 ,5.04 ,1.87 ,0.03 ,28.20 ,""
2012/11/3 23:00,DS,-2100 ,0.003 ,44.6 ,45.7 ,,46.8 ,DS,38.0 ,5.21 ,51.5 ,,55.9 ,27.0 ,49.1 ,43.0 ,43.7 ,35.9 ,42.7 ,39.3 ,43.0 ,52.0 ,43.0 ,50.1 ,,,,,DS,38.0 ,35.6 ,35.5 ,4.04 ,30.4 ,0.05 ,0.05 ,16.98 ,-,5 ,520 ,0.50 ,18.00 ,5.05 ,1.88 ,0.03 ,28.75 ,""
2012/11/4 5:00,DS,-2101 ,0.003 ,44.5 ,45.8 ,,47.9 ,DS,37.0 ,5.24 ,51.8 ,,56.3 ,26.9 ,49.1 ,43.0 ,43.6 ,35.6 ,42.8 ,39.3 ,43.0 ,52.3 ,43.0 ,50.1 ,,,,,DS,37.9 ,35.6 ,35.5 ,3.83 ,29.9 ,0.05 ,0.05 ,16.45 ,-,5 ,520 ,0.50 ,18.56 ,5.04 ,1.87 ,0.03 ,28.39 ,""
2012/11/4 11:00,DS,-2100 ,0.003 ,44.4 ,45.7 ,,48.1 ,DS,36.6 ,5.28 ,52.0 ,,55.7 ,26.8 ,49.1 ,43.2 ,43.5 ,35.5 ,42.6 ,39.1 ,43.0 ,52.3 ,42.9 ,50.0 ,,,,,DS,37.9 ,35.6 ,35.5 ,3.64 ,29.0 ,0.05 ,0.05 ,16.45 ,-,5 ,520 ,0.50 ,17.80 ,5.05 ,1.87 ,0.03 ,28.57 ,""
2012/11/4 17:00,DS,-2100 ,0.003 ,44.4 ,45.7 ,,48.8 ,OS,36.4 ,5.32 ,52.1 ,,55.8 ,26.8 ,49.0 ,43.2 ,43.5 ,35.4 ,42.7 ,39.2 ,43.0 ,52.4 ,42.9 ,50.0 ,,,,,DS,37.8 ,35.6 ,35.5 ,3.53 ,25.1 ,0.05 ,0.05 ,16.45 ,-,5 ,520 ,0.50 ,17.25 ,5.05 ,1.88 ,0.03 ,28.34 ,""
2012/11/4 23:00,DS,-2100 ,0.003 ,44.4 ,45.8 ,,48.8 ,DS,36.0 ,5.23 ,52.1 ,,55.7 ,26.8 ,48.9 ,43.0 ,43.5 ,35.3 ,42.6 ,39.1 ,42.9 ,52.4 ,42.9 ,50.0 ,,,,,DS,37.8 ,35.6 ,35.5 ,3.44 ,24.3 ,0.05 ,0.05 ,16.45 ,-,5 ,520 ,0.50 ,17.72 ,5.05 ,1.87 ,0.03 ,27.80 ,""
2012/11/5 5:00,DS,-2101 ,0.003 ,44.4 ,45.8 ,,49.5 ,391.3 ,36.1 ,5.35 ,52.2 ,,55.7 ,26.7 ,48.9 ,43.0 ,43.4 ,35.2 ,42.6 ,39.0 ,42.8 ,52.5 ,42.8 ,49.9 ,,,,,DS,37.8 ,35.6 ,35.4 ,3.35 ,23.9 ,0.05 ,0.05 ,16.45 ,-,5 ,520 ,0.50 ,17.40 ,5.05 ,1.87 ,0.03 ,27.80 ,""
2012/11/5 11:00,DS,-2099 ,0.003 ,44.3 ,45.6 ,,50.5 ,DS,35.1 ,5.48 ,52.5 ,,55.6 ,26.7 ,48.9 ,42.8 ,43.3 ,34.9 ,42.5 ,38.8 ,42.8 ,52.7 ,42.7 ,49.9 ,,,,,DS,37.8 ,35.5 ,35.4 ,3.29 ,22.8 ,0.05 ,0.05 ,16.45 ,-,5 ,520 ,0.50 ,17.72 ,5.05 ,1.87 ,0.03 ,28.25 ,""
2012/11/5 17:00,DS,-2098 ,0.003 ,44.3 ,45.9 ,,51.7 ,DS,33.8 ,5.67 ,52.9 ,,55.5 ,26.7 ,49.0 ,42.7 ,43.2 ,34.6 ,42.5 ,38.7 ,42.7 ,53.1 ,42.7 ,49.9 ,,,,,DS,37.7 ,35.5 ,35.4 ,3.27 ,21.6 ,0.06 ,0.05 ,16.44 ,-,5 ,519 ,0.50 ,18.47 ,5.05 ,1.88 ,0.03 ,28.11 ,""
2012/11/5 23:00,DS,-2099 ,0.003 ,44.2 ,46.5 ,,53.3 ,DS,32.7 ,5.89 ,53.3 ,,55.7 ,26.7 ,49.1 ,42.7 ,43.2 ,34.2 ,42.6 ,38.5 ,42.8 ,53.6 ,42.7 ,50.0 ,,,,,DS,37.7 ,35.5 ,35.4 ,3.26 ,21.5 ,0.07 ,0.06 ,16.44 ,-,5 ,519 ,0.50 ,18.47 ,5.05 ,1.87 ,0.03 ,27.44 ,""
2012/11/6 5:00,DS,-2099 ,0.003 ,44.4 ,46.6 ,,54.7 ,OS,32.3 ,6.18 ,54.0 ,,55.6 ,26.7 ,49.2 ,42.7 ,43.1 ,33.8 ,42.6 ,38.3 ,42.7 ,54.1 ,42.7 ,50.1 ,43.2 ,43.4 ,,,DS,37.7 ,35.5 ,35.4 ,3.26 ,21.5 ,0.08 ,0.06 ,16.44 ,-,5 ,519 ,0.50 ,18.75 ,5.05 ,1.87 ,0.03 ,27.57 ,"�o�b�u���x�iTE-16-114W#1�j�A�iTE-16-114W#2�j�ɂ��ĕۈ��K��̊Ď��Ώیv��ƂȂ������ߒǉ�"
2012/11/6 11:00,DS,-2099 ,0.003 ,44.3 ,46.6 ,,55.8 ,OS,31.4 ,6.50 ,54.6 ,,55.6 ,26.7 ,49.5 ,42.7 ,43.1 ,33.3 ,42.7 ,38.1 ,42.8 ,54.7 ,42.7 ,50.2 ,43.2 ,43.3 ,,,DS,37.7 ,35.5 ,35.4 ,3.26 ,21.6 ,0.08 ,0.07 ,16.44 ,-,5 ,519 ,0.50 ,19.41 ,5.05 ,1.87 ,0.03 ,27.98 ,""
2012/11/6 17:00,DS,-2099 ,0.005 ,44.4 ,45.6 ,,56.0 ,-186.9 ,31.1 ,6.77 ,55.2 ,,55.6 ,26.7 ,49.7 ,42.7 ,43.1 ,32.9 ,42.8 ,38.0 ,42.8 ,55.4 ,42.8 ,50.4 ,43.2 ,43.4 ,,,DS,37.7 ,35.5 ,35.4 ,3.28 ,21.8 ,0.08 ,0.07 ,16.44 ,-,5 ,519 ,0.50 ,20.34 ,5.04 ,1.87 ,0.03 ,26.70 ,""
2012/11/6 23:00,DS,-2098 ,0.005 ,44.3 ,45.5 ,,57.0 ,182.1 ,29.7 ,7.10 ,55.6 ,,55.4 ,26.7 ,49.9 ,42.7 ,43.0 ,32.6 ,42.8 ,37.8 ,42.8 ,55.8 ,42.7 ,50.5 ,43.3 ,43.4 ,,,DS,37.7 ,35.5 ,35.4 ,3.29 ,22.1 ,0.08 ,0.07 ,16.44 ,-,6 ,519 ,0.50 ,19.78 ,5.05 ,1.87 ,0.03 ,26.83 ,""
2012/11/7 5:00,DS,-2100 ,0.005 ,44.3 ,45.6 ,,57.6 ,DS,29.1 ,7.15 ,56.0 ,,55.8 ,26.6 ,48.7 ,42.6 ,42.9 ,34.9 ,42.8 ,38.9 ,42.8 ,52.6 ,42.7 ,50.5 ,43.3 ,43.4 ,,,DS,37.8 ,35.5 ,35.4 ,3.29 ,22.3 ,0.08 ,0.07 ,16.44 ,-,6 ,519 ,0.50 ,19.88 ,5.04 ,1.87 ,0.03 ,26.57 ,""
2012/11/7 11:00,DS,-2100 ,0.005 ,44.4 ,45.8 ,,58.1 ,-9.0 ,28.6 ,7.14 ,56.4 ,,55.6 ,26.6 ,48.7 ,42.6 ,42.9 ,34.8 ,42.8 ,39.0 ,42.8 ,52.6 ,42.7 ,50.5 ,43.3 ,43.4 ,,,DS,37.7 ,35.5 ,35.4 ,3.26 ,22.1 ,0.08 ,0.07 ,16.44 ,-,6 ,519 ,0.50 ,20.44 ,5.05 ,1.87 ,0.03 ,26.61 ,""
2012/11/7 17:00,DS,-2100 ,0.005 ,44.4 ,45.8 ,,58.6 ,-115.1 ,28.5 ,7.00 ,56.9 ,,55.6 ,26.6 ,48.8 ,42.6 ,42.9 ,34.6 ,42.8 ,38.9 ,42.8 ,52.9 ,42.7 ,50.7 ,43.2 ,43.3 ,,,DS,37.8 ,35.5 ,35.4 ,3.24 ,22.0 ,0.08 ,0.07 ,16.44 ,-,6 ,519 ,0.50 ,19.88 ,5.05 ,1.87 ,0.03 ,26.27 ,""
2012/11/7 23:00,DS,-2101 ,0.005 ,44.3 ,46.6 ,,60.4 ,53.5 ,28.3 ,6.65 ,57.2 ,,55.6 ,26.6 ,48.7 ,42.5 ,42.8 ,34.5 ,42.8 ,38.8 ,42.7 ,52.9 ,42.6 ,51.4 ,43.2 ,43.4 ,,,DS,37.8 ,35.5 ,35.3 ,3.20 ,21.8 ,0.08 ,0.07 ,16.44 ,-,6 ,519 ,0.50 ,20.44 ,5.05 ,1.87 ,0.03 ,26.19 ,""
2012/11/8 5:00,DS,-2101 ,0.005 ,44.3 ,46.8 ,,61.0 ,DS,27.9 ,6.61 ,57.5 ,,55.6 ,26.5 ,48.7 ,42.5 ,42.7 ,34.4 ,42.8 ,38.8 ,42.7 ,52.8 ,42.6 ,51.5 ,43.2 ,43.3 ,,,DS,37.8 ,35.4 ,35.3 ,3.16 ,21.5 ,0.08 ,0.07 ,16.44 ,-,6 ,519 ,0.50 ,19.88 ,5.05 ,1.87 ,0.03 ,25.11 ,""
2012/11/8 11:00,DS,-2101 ,0.005 ,44.2 ,46.8 ,,61.4 ,16.3 ,27.4 ,6.50 ,57.8 ,,55.5 ,26.5 ,48.7 ,42.5 ,42.7 ,34.2 ,42.8 ,38.9 ,42.7 ,52.9 ,42.6 ,51.5 ,43.1 ,43.2 ,,,DS,37.7 ,35.4 ,35.3 ,3.12 ,20.9 ,0.06 ,0.04 ,16.44 ,-,6 ,519 ,0.50 ,18.56 ,5.05 ,1.87 ,0.03 ,25.19 ,""
2012/11/8 17:00,DS,-2101 ,0.005 ,44.2 ,46.7 ,,62.0 ,-197.6 ,27.3 ,6.27 ,58.1 ,,55.5 ,26.4 ,48.7 ,42.6 ,42.7 ,34.1 ,42.8 ,38.8 ,42.7 ,53.2 ,42.6 ,51.7 ,43.1 ,43.2 ,,,DS,37.8 ,35.4 ,35.3 ,3.10 ,20.5 ,0.07 ,0.05 ,16.44 ,-,6 ,519 ,0.50 ,18.56 ,5.05 ,1.87 ,0.03 ,25.11 ,""
2012/11/8 23:00,DS,-2101 ,0.005 ,44.3 ,47.0 ,,61.5 ,-31.8 ,27.6 ,6.09 ,58.3 ,,55.6 ,26.4 ,48.7 ,42.7 ,42.7 ,34.0 ,42.9 ,38.8 ,42.7 ,53.3 ,42.6 ,51.8 ,43.0 ,43.2 ,,,DS,37.7 ,35.4 ,35.3 ,3.09 ,20.2 ,0.07 ,0.05 ,16.44 ,-,6 ,519 ,0.50 ,18.28 ,5.05 ,1.87 ,0.03 ,24.83 ,""
2012/11/9 5:00,DS,-2101 ,0.005 ,44.3 ,47.1 ,,62.2 ,84.2 ,27.0 ,5.85 ,58.3 ,,55.6 ,26.4 ,48.8 ,42.6 ,42.6 ,33.7 ,42.8 ,38.7 ,42.6 ,53.4 ,42.5 ,51.8 ,43.1 ,43.3 ,,,DS,37.7 ,35.4 ,35.3 ,3.06 ,20.2 ,0.07 ,0.05 ,16.44 ,-,6 ,519 ,0.50 ,18.09 ,5.05 ,1.87 ,0.03 ,25.56 ,""
2012/11/9 11:00,DS,-2101 ,0.004 ,44.1 ,46.8 ,,62.6 ,DS,25.9 ,5.82 ,58.8 ,,55.5 ,26.4 ,48.8 ,42.5 ,42.5 ,33.6 ,42.7 ,38.5 ,42.6 ,53.3 ,42.5 ,51.9 ,42.9 ,43.1 ,,,DS,37.7 ,35.4 ,35.3 ,3.04 ,20.0 ,0.07 ,0.05 ,16.44 ,-,6 ,519 ,0.50 ,17.20 ,5.05 ,1.87 ,0.03 ,25.77 ,""
2012/11/9 17:00,DS,-2101 ,0.004 ,43.9 ,46.9 ,,63.1 ,-127.5 ,25.4 ,5.79 ,58.9 ,,55.4 ,26.3 ,48.7 ,42.4 ,42.4 ,33.7 ,42.6 ,38.2 ,42.5 ,53.1 ,42.4 ,51.8 ,42.9 ,43.0 ,,,DS,37.6 ,35.4 ,35.2 ,3.01 ,19.7 ,0.07 ,0.06 ,16.44 ,-,6 ,519 ,0.50 ,18.84 ,5.05 ,1.87 ,0.03 ,25.52 ,""
2012/11/9 23:00,DS,-2101 ,0.004 ,43.9 ,47.3 ,,63.8 ,OS,25.0 ,5.70 ,59.1 ,,55.7 ,26.3 ,48.7 ,42.3 ,42.3 ,33.4 ,42.5 ,38.0 ,42.4 ,53.1 ,42.3 ,51.8 ,42.8 ,42.9 ,,,DS,37.6 ,35.3 ,35.2 ,2.99 ,19.5 ,0.07 ,0.05 ,16.44 ,-,6 ,519 ,0.50 ,17.91 ,5.05 ,1.87 ,0.03 ,26.06 ,""
2012/11/10 5:00,DS,-2101 ,0.004 ,43.9 ,48.0 ,,64.1 ,-173.4 ,24.5 ,5.69 ,59.3 ,,55.5 ,26.2 ,48.8 ,42.1 ,42.3 ,33.2 ,42.5 ,37.9 ,42.3 ,53.2 ,42.1 ,51.8 ,42.6 ,42.7 ,,,DS,37.6 ,35.3 ,35.2 ,2.96 ,19.4 ,0.07 ,0.05 ,16.44 ,-,6 ,519 ,0.50 ,18.50 ,5.05 ,1.87 ,0.03 ,25.77 ,""
2012/11/10 11:00,DS,-2101 ,0.004 ,43.9 ,48.0 ,,64.3 ,97.3 ,24.3 ,5.43 ,59.4 ,,55.5 ,26.3 ,48.8 ,42.0 ,42.1 ,32.9 ,42.4 ,37.7 ,42.2 ,53.4 ,42.1 ,51.9 ,42.6 ,42.7 ,,,DS,37.6 ,35.3 ,35.2 ,2.94 ,19.0 ,0.07 ,0.06 ,16.44 ,-,6 ,519 ,0.50 ,17.63 ,5.05 ,1.87 ,0.03 ,26.06 ,""
2012/11/10 17:00,DS,-2101 ,0.004 ,43.8 ,45.9 ,,63.5 ,OS,24.0 ,5.33 ,59.2 ,,55.4 ,26.2 ,48.8 ,42.0 ,42.1 ,32.9 ,42.4 ,37.7 ,42.1 ,53.5 ,42.1 ,51.8 ,42.5 ,42.7 ,,,DS,37.5 ,35.3 ,35.1 ,2.94 ,18.7 ,0.07 ,0.06 ,16.44 ,-,6 ,519 ,0.50 ,18.28 ,5.05 ,1.87 ,0.03 ,26.19 ,""
2012/11/10 23:00,DS,-2103 ,0.004 ,43.8 ,48.0 ,,64.7 ,-60.4 ,24.0 ,5.34 ,59.3 ,,55.4 ,26.2 ,48.7 ,42.0 ,42.1 ,32.9 ,42.4 ,37.7 ,42.2 ,53.3 ,42.1 ,51.7 ,42.5 ,42.7 ,,,DS,37.4 ,35.2 ,35.1 ,2.94 ,18.9 ,0.07 ,0.06 ,16.44 ,-,6 ,519 ,0.50 ,17.63 ,5.05 ,1.87 ,0.03 ,26.44 ,""
2012/11/11 5:00,DS,-2102 ,0.004 ,43.6 ,46.1 ,,63.4 ,113.5 ,23.6 ,5.50 ,59.4 ,,55.3 ,26.1 ,48.7 ,42.0 ,42.1 ,32.9 ,42.3 ,37.7 ,42.1 ,53.2 ,42.0 ,53.0 ,42.5 ,42.6 ,,,DS,37.4 ,35.2 ,35.1 ,2.93 ,18.8 ,0.07 ,0.06 ,16.44 ,-,6 ,519 ,0.50 ,18.09 ,5.05 ,1.87 ,0.03 ,26.61 ,""
2012/11/11 11:00,DS,-2102 ,0.004 ,44.0 ,46.1 ,,63.6 ,DS,23.3 ,5.57 ,59.6 ,,55.3 ,26.1 ,48.8 ,42.0 ,42.1 ,32.8 ,42.3 ,37.6 ,42.1 ,53.4 ,42.0 ,53.4 ,42.5 ,42.7 ,,,DS,37.4 ,35.2 ,35.1 ,2.93 ,18.9 ,0.07 ,0.06 ,16.44 ,-,6 ,519 ,0.50 ,17.53 ,5.05 ,1.87 ,0.03 ,26.70 ,""
2012/11/11 17:00,DS,-2101 ,0.004 ,43.7 ,46.1 ,,63.4 ,7.8 ,23.4 ,5.94 ,59.6 ,,55.3 ,26.1 ,48.8 ,41.9 ,42.0 ,32.7 ,41.9 ,37.5 ,42.1 ,53.5 ,42.0 ,53.4 ,42.5 ,42.6 ,,,DS,37.3 ,35.1 ,35.0 ,2.93 ,18.9 ,0.07 ,0.06 ,16.44 ,-,5 ,519 ,0.50 ,17.72 ,5.05 ,1.87 ,0.03 ,26.74 ,""
2012/11/11 23:00,DS,-2101 ,0.004 ,43.8 ,46.1 ,,65.9 ,OS,23.4 ,6.32 ,59.7 ,,55.4 ,26.1 ,48.9 ,42.0 ,42.1 ,32.7 ,42.0 ,37.6 ,42.2 ,53.6 ,42.0 ,53.6 ,42.5 ,42.6 ,,,DS,37.3 ,35.1 ,35.0 ,2.93 ,19.1 ,0.07 ,0.06 ,16.44 ,-,5 ,519 ,0.50 ,18.66 ,5.05 ,1.87 ,0.03 ,27.00 ,""
2012/11/12 5:00,DS,-2101 ,0.004 ,43.7 ,47.7 ,,65.6 ,216.9 ,23.7 ,6.87 ,59.8 ,,55.4 ,26.0 ,48.9 ,41.9 ,42.1 ,32.8 ,42.0 ,37.6 ,42.2 ,53.5 ,42.1 ,53.6 ,42.5 ,42.7 ,,,DS,37.3 ,35.1 ,35.0 ,2.95 ,19.3 ,0.07 ,0.06 ,16.44 ,-,5 ,519 ,0.50 ,18.28 ,5.05 ,1.85 ,0.03 ,26.40 ,""
2012/11/12 11:00,DS,-2102 ,0.005 ,43.9 ,47.9 ,,65.5 ,13.4 ,24.5 ,7.26 ,59.8 ,,55.5 ,26.1 ,48.0 ,42.0 ,42.2 ,35.0 ,42.4 ,38.6 ,42.2 ,50.6 ,42.1 ,53.8 ,42.6 ,42.8 ,,,DS,37.3 ,35.1 ,35.0 ,2.97 ,19.7 ,0.06 ,0.05 ,16.44 ,-,6 ,519 ,0.50 ,19.13 ,5.01 ,1.85 ,0.03 ,26.61 ,""
2012/11/12 17:00,DS,-2101 ,0.005 ,43.8 ,47.9 ,,65.9 ,215.5 ,24.3 ,7.52 ,59.9 ,,55.5 ,26.0 ,48.0 ,41.9 ,42.1 ,34.8 ,42.1 ,38.5 ,42.1 ,50.7 ,42.1 ,53.8 ,42.6 ,42.8 ,,,DS,37.3 ,35.1 ,35.0 ,3.00 ,20.1 ,0.07 ,0.06 ,16.44 ,-,6 ,519 ,0.50 ,18.66 ,4.99 ,1.85 ,0.03 ,27.05 ,""
2012/11/12 23:00,DS,-2101 ,0.005 ,43.6 ,47.9 ,,66.1 ,347.5 ,23.9 ,7.17 ,60.0 ,,55.3 ,25.9 ,48.1 ,41.9 ,42.1 ,34.6 ,42.3 ,38.4 ,42.1 ,50.9 ,42.0 ,54.0 ,42.5 ,42.6 ,,,DS,37.3 ,35.1 ,35.0 ,2.99 ,20.4 ,0.07 ,0.06 ,16.44 ,-,6 ,519 ,0.50 ,18.28 ,5.01 ,1.85 ,0.03 ,26.02 ,""
2012/11/13 5:00,DS,-2101 ,0.005 ,43.7 ,48.1 ,,64.5 ,123.4 ,24.4 ,7.09 ,60.0 ,,55.3 ,25.9 ,48.0 ,42.1 ,42.1 ,34.6 ,42.3 ,38.4 ,42.1 ,50.8 ,42.0 ,54.0 ,42.6 ,42.7 ,,,DS,37.2 ,35.1 ,34.9 ,2.96 ,20.3 ,0.07 ,0.06 ,16.44 ,-,6 ,519 ,0.50 ,18.66 ,5.01 ,1.85 ,0.03 ,26.36 ,""
2012/11/13 11:00,DS,-2102 ,0.005 ,43.7 ,48.2 ,,64.9 ,233.8 ,24.3 ,7.29 ,60.0 ,,55.3 ,26.0 ,48.1 ,42.1 ,42.1 ,34.4 ,42.1 ,38.3 ,42.1 ,51.0 ,42.0 ,54.0 ,42.4 ,42.6 ,,,DS,37.2 ,35.0 ,34.9 ,2.94 ,20.2 ,0.07 ,0.06 ,16.44 ,-,6 ,519 ,0.50 ,18.75 ,5.01 ,1.85 ,0.03 ,26.15 ,""
2012/11/13 17:00,DS,-2101 ,0.005 ,43.7 ,48.4 ,,65.4 ,148.0 ,24.6 ,7.72 ,60.0 ,,55.2 ,26.0 ,48.2 ,42.1 ,42.1 ,34.4 ,42.2 ,38.3 ,42.1 ,51.1 ,41.9 ,54.0 ,42.4 ,42.5 ,,,DS,37.2 ,35.0 ,34.9 ,2.94 ,20.0 ,0.06 ,0.05 ,16.44 ,-,6 ,519 ,0.50 ,18.75 ,4.99 ,1.85 ,0.03 ,25.73 ,""
2012/11/13 23:00,DS,-2101 ,0.005 ,43.6 ,48.4 ,,65.7 ,21.3 ,25.5 ,7.58 ,59.9 ,,55.1 ,25.9 ,48.1 ,42.0 ,42.0 ,34.3 ,41.9 ,38.2 ,42.1 ,50.9 ,41.9 ,53.8 ,42.4 ,42.6 ,,,DS,37.2 ,35.0 ,34.9 ,2.93 ,20.0 ,0.06 ,0.05 ,16.44 ,-,6 ,519 ,0.50 ,19.03 ,5.01 ,1.85 ,0.03 ,25.77 ,""
2012/11/14 5:00,DS,-2102 ,0.005 ,43.6 ,48.5 ,,66.4 ,321.9 ,24.7 ,7.30 ,60.0 ,,55.0 ,25.9 ,48.0 ,41.8 ,41.9 ,34.2 ,41.8 ,38.1 ,42.1 ,50.9 ,41.8 ,53.8 ,42.3 ,42.5 ,,,DS,37.2 ,35.0 ,34.9 ,2.90 ,20.0 ,0.06 ,0.05 ,16.44 ,-,6 ,519 ,0.50 ,19.13 ,5.00 ,1.85 ,0.03 ,25.28 ,""
2012/11/14 11:00,DS,-2102 ,0.005 ,43.3 ,48.2 ,,66.3 ,-125.9 ,24.4 ,7.05 ,59.8 ,,54.9 ,25.7 ,48.0 ,41.7 ,41.9 ,34.0 ,41.7 ,38.0 ,42.1 ,51.1 ,41.8 ,53.8 ,42.3 ,42.4 ,,,DS,37.2 ,35.0 ,34.9 ,2.86 ,19.8 ,0.06 ,0.06 ,16.44 ,-,7 ,519 ,0.50 ,18.09 ,5.01 ,1.85 ,0.03 ,25.19 ,""
2012/11/14 17:00,DS,-2103 ,0.005 ,43.3 ,48.4 ,,67.0 ,OS,24.3 ,6.89 ,59.8 ,,54.8 ,25.7 ,48.0 ,41.7 ,41.8 ,34.0 ,41.7 ,37.9 ,42.0 ,51.0 ,41.7 ,53.7 ,42.1 ,42.3 ,,,DS,37.2 ,35.0 ,34.9 ,2.83 ,19.4 ,0.07 ,0.06 ,16.44 ,-,6 ,519 ,0.50 ,18.47 ,4.99 ,1.85 ,0.03 ,25.52 ,""
2012/11/14 23:00,DS,-2103 ,0.004 ,43.4 ,50.0 ,,67.4 ,DS,24.8 ,6.39 ,59.9 ,,54.8 ,25.7 ,47.7 ,41.6 ,41.8 ,34.2 ,41.7 ,38.1 ,42.0 ,50.6 ,41.6 ,53.7 ,42.1 ,42.3 ,,,DS,37.2 ,35.0 ,34.9 ,2.80 ,18.8 ,0.06 ,0.06 ,16.44 ,-,7 ,519 ,0.50 ,19.59 ,5.00 ,1.85 ,0.03 ,24.99 ,""
2012/11/15 5:00,DS,-2103 ,0.004 ,43.3 ,50.0 ,,67.1 ,3.1 ,24.8 ,6.10 ,59.8 ,,54.7 ,25.6 ,47.6 ,41.5 ,41.6 ,34.1 ,41.6 ,38.0 ,41.8 ,50.5 ,41.5 ,53.7 ,42.0 ,42.1 ,,,DS,37.2 ,35.0 ,34.9 ,2.76 ,18.6 ,0.06 ,0.06 ,16.44 ,-,7 ,519 ,0.50 ,19.03 ,5.01 ,1.85 ,0.03 ,24.63 ,""
2012/11/15 11:00,DS,-2103 ,0.004 ,43.2 ,50.0 ,,65.9 ,DS,23.7 ,5.84 ,59.7 ,,54.7 ,25.5 ,47.4 ,41.5 ,41.6 ,34.2 ,41.5 ,38.0 ,41.8 ,50.2 ,41.4 ,53.6 ,42.0 ,42.2 ,,,DS,37.1 ,35.0 ,34.9 ,2.73 ,18.1 ,0.07 ,0.06 ,16.44 ,-,7 ,519 ,0.50 ,18.19 ,5.01 ,1.85 ,0.03 ,24.39 ,""
2012/11/15 17:00,DS,-2102 ,0.004 ,43.2 ,50.1 ,,72.8 ,-160.1 ,24.2 ,5.62 ,59.8 ,,54.5 ,25.5 ,47.5 ,41.5 ,41.6 ,34.2 ,41.6 ,38.0 ,41.8 ,50.2 ,41.5 ,53.8 ,42.1 ,42.2 ,,,DS,37.0 ,35.0 ,34.8 ,2.71 ,17.6 ,0.07 ,0.07 ,16.42 ,-,6 ,518 ,0.50 ,17.16 ,5.01 ,1.85 ,0.03 ,24.20 ,""
2012/11/15 23:00,DS,-2102 ,0.003 ,43.2 ,50.2 ,,73.3 ,35.2 ,24.6 ,5.16 ,59.8 ,,54.6 ,25.5 ,47.4 ,41.4 ,41.5 ,34.1 ,41.5 ,37.9 ,41.8 ,50.2 ,41.4 ,53.6 ,41.9 ,42.1 ,,,DS,36.9 ,34.9 ,34.8 ,2.69 ,17.3 ,0.07 ,0.07 ,16.42 ,-,6 ,518 ,0.50 ,18.28 ,5.00 ,1.85 ,0.03 ,23.58 ,""
2012/11/16 5:00,DS,-2102 ,0.003 ,42.8 ,46.8 ,,73.6 ,OS,23.9 ,4.81 ,59.3 ,,54.0 ,24.7 ,47.7 ,41.9 ,41.7 ,34.4 ,41.7 ,38.3 ,41.8 ,50.5 ,41.4 ,53.5 ,41.8 ,42.0 ,,,DS,37.0 ,34.9 ,34.8 ,2.67 ,16.8 ,0.07 ,0.07 ,16.42 ,-,5 ,518 ,0.50 ,17.16 ,5.02 ,1.86 ,0.03 ,23.81 ,""
2012/11/16 11:00,DS,-2103 ,0.003 ,42.8 ,46.9 ,,72.4 ,-165.6 ,23.8 ,4.72 ,59.3 ,,54.0 ,24.6 ,47.7 ,41.9 ,41.7 ,34.4 ,41.7 ,38.3 ,41.8 ,50.6 ,41.5 ,53.7 ,41.8 ,42.0 ,,,DS,36.9 ,34.9 ,34.8 ,2.65 ,16.5 ,0.08 ,0.07 ,15.20 ,-,5 ,465 ,0.45 ,17.34 ,5.02 ,1.86 ,0.03 ,23.24 ,""
2012/11/16 17:00,DS,-2101 ,0.003 ,42.8 ,48.6 ,,72.3 ,OS,24.1 ,5.00 ,59.2 ,,53.9 ,24.6 ,47.7 ,42.1 ,41.7 ,34.3 ,41.7 ,38.3 ,41.7 ,50.7 ,41.4 ,53.6 ,41.8 ,41.9 ,,,DS,36.8 ,34.9 ,34.8 ,2.65 ,16.3 ,0.08 ,0.07 ,15.91 ,-,5 ,519 ,0.50 ,17.06 ,5.02 ,1.85 ,0.03 ,22.95 ,""
2012/11/16 23:00,DS,-2103 ,0.003 ,42.8 ,48.6 ,,73.2 ,-92.1 ,23.9 ,5.23 ,59.2 ,,53.8 ,24.6 ,47.6 ,41.9 ,41.7 ,34.3 ,41.9 ,38.2 ,41.7 ,50.6 ,41.4 ,53.5 ,41.6 ,41.7 ,,,DS,36.8 ,34.9 ,34.8 ,2.65 ,16.3 ,0.07 ,0.07 ,15.91 ,-,5 ,519 ,0.50 ,17.63 ,5.01 ,1.85 ,0.03 ,22.54 ,""
2012/11/17 5:00,DS,-2102 ,0.003 ,42.7 ,48.8 ,,73.4 ,391.1 ,23.7 ,5.80 ,59.0 ,,53.8 ,24.5 ,47.5 ,41.9 ,41.5 ,34.1 ,41.7 ,38.1 ,41.6 ,50.5 ,41.3 ,53.5 ,41.6 ,41.8 ,,,DS,36.7 ,34.9 ,34.7 ,2.64 ,16.3 ,0.07 ,0.07 ,15.91 ,-,5 ,519 ,0.50 ,17.44 ,5.02 ,1.85 ,0.03 ,22.95 ,""
2012/11/17 11:00,DS,-2102 ,0.004 ,42.6 ,48.8 ,,73.4 ,-83.8 ,23.6 ,6.18 ,59.1 ,,53.8 ,24.5 ,47.5 ,41.9 ,41.5 ,34.1 ,41.5 ,38.2 ,41.5 ,50.5 ,41.2 ,53.4 ,41.6 ,41.8 ,,,DS,36.6 ,34.9 ,34.7 ,2.64 ,16.3 ,0.07 ,0.07 ,15.91 ,-,5 ,519 ,0.50 ,17.81 ,5.02 ,1.85 ,0.03 ,22.29 ,""
2012/11/17 17:00,DS,-2101 ,0.004 ,42.6 ,48.9 ,,70.6 ,-99.1 ,23.3 ,6.97 ,59.0 ,,53.7 ,24.5 ,47.5 ,41.9 ,41.5 ,34.0 ,41.4 ,38.2 ,41.5 ,50.5 ,41.2 ,53.5 ,41.5 ,41.6 ,,,DS,36.6 ,34.8 ,34.7 ,2.67 ,16.6 ,0.07 ,0.06 ,15.91 ,-,5 ,519 ,0.50 ,18.09 ,5.01 ,1.85 ,0.03 ,23.70 ,""
2012/11/17 23:00,DS,-2101 ,0.005 ,42.6 ,49.2 ,,72.7 ,262.5 ,23.3 ,7.49 ,59.0 ,,53.7 ,24.5 ,47.5 ,41.8 ,41.5 ,34.0 ,41.4 ,38.2 ,41.5 ,50.6 ,41.2 ,53.6 ,41.5 ,41.7 ,,,DS,36.5 ,34.8 ,34.7 ,2.69 ,17.1 ,0.07 ,0.06 ,15.91 ,-,5 ,519 ,0.50 ,19.03 ,5.01 ,1.85 ,0.03 ,23.09 ,""
2012/11/18 5:00,DS,-2101 ,0.005 ,42.6 ,49.4 ,,72.3 ,DS,23.5 ,6.79 ,59.0 ,,53.7 ,24.4 ,47.4 ,41.8 ,41.5 ,33.9 ,41.4 ,38.1 ,41.4 ,50.5 ,41.2 ,53.6 ,41.5 ,41.7 ,,,DS,36.4 ,34.8 ,34.7 ,2.69 ,17.4 ,0.07 ,0.06 ,15.91 ,-,5 ,519 ,0.50 ,18.00 ,5.02 ,1.85 ,0.03 ,26.02 ,""
2012/11/18 11:00,DS,-2102 ,0.004 ,42.6 ,49.7 ,,72.6 ,371.8 ,23.8 ,6.25 ,58.8 ,,53.6 ,24.3 ,47.5 ,41.7 ,41.5 ,33.9 ,41.4 ,38.2 ,41.4 ,50.6 ,41.2 ,53.7 ,41.7 ,41.8 ,,,DS,36.3 ,34.7 ,34.6 ,2.68 ,17.4 ,0.07 ,0.07 ,15.91 ,-,5 ,519 ,0.50 ,18.19 ,5.02 ,1.85 ,0.03 ,22.54 ,""
2012/11/18 17:00,DS,-2101 ,0.004 ,42.6 ,52.0 ,,70.8 ,DS,23.9 ,5.82 ,58.9 ,,53.6 ,24.3 ,47.4 ,41.7 ,41.5 ,33.9 ,41.4 ,38.2 ,41.5 ,50.6 ,41.2 ,53.6 ,41.7 ,41.9 ,,,DS,36.3 ,34.7 ,34.6 ,2.66 ,17.4 ,0.07 ,0.07 ,15.91 ,-,6 ,519 ,0.50 ,18.19 ,5.02 ,1.85 ,0.03 ,21.48 ,""
2012/11/18 23:00,DS,-2102 ,0.004 ,42.6 ,52.1 ,,70.1 ,103.6 ,23.8 ,5.26 ,58.7 ,,53.6 ,24.2 ,47.5 ,41.8 ,41.5 ,33.9 ,41.6 ,38.2 ,41.4 ,50.6 ,41.2 ,53.5 ,41.6 ,41.8 ,,,DS,36.1 ,34.7 ,34.6 ,2.62 ,17.2 ,0.07 ,0.07 ,15.91 ,-,6 ,519 ,0.50 ,18.38 ,5.01 ,1.85 ,0.03 ,20.10 ,""
2012/11/19 5:00,DS,-2103 ,0.004 ,42.6 ,52.1 ,,69.5 ,DS,24.6 ,5.21 ,58.6 ,,53.6 ,24.1 ,47.4 ,41.8 ,41.5 ,33.9 ,41.4 ,38.2 ,41.5 ,50.6 ,41.2 ,53.6 ,41.8 ,41.9 ,,,DS,36.1 ,34.6 ,34.5 ,2.58 ,16.9 ,0.07 ,0.07 ,15.91 ,-,6 ,519 ,0.50 ,17.53 ,5.02 ,1.85 ,0.03 ,23.81 ,""
2012/11/19 11:00,DS,-2103 ,0.003 ,42.7 ,50.9 ,,69.3 ,191.9 ,25.0 ,5.43 ,58.6 ,,53.6 ,24.0 ,47.4 ,41.8 ,41.6 ,33.9 ,41.7 ,38.4 ,41.5 ,50.7 ,41.2 ,53.5 ,41.8 ,42.0 ,,,DS,36.0 ,34.6 ,34.5 ,2.55 ,16.2 ,0.07 ,0.07 ,15.91 ,-,5 ,519 ,0.50 ,19.13 ,5.01 ,1.85 ,0.03 ,24.32 ,""
2012/11/19 17:00,DS,-2103 ,0.003 ,42.7 ,48.0 ,,71.1 ,DS,24.7 ,6.02 ,58.7 ,,53.6 ,23.9 ,47.4 ,41.8 ,41.6 ,34.0 ,41.5 ,38.4 ,41.5 ,50.6 ,41.2 ,53.6 ,41.8 ,42.0 ,,,DS,35.9 ,34.6 ,34.5 ,2.53 ,15.6 ,0.08 ,0.06 ,15.91 ,-,5 ,519 ,0.50 ,18.75 ,5.02 ,1.85 ,0.03 ,21.27 ,""
2012/11/19 23:00,DS,-2102 ,0.004 ,42.6 ,48.3 ,,72.2 ,231.4 ,24.5 ,6.30 ,58.7 ,,53.5 ,23.9 ,47.5 ,41.7 ,41.6 ,34.0 ,41.4 ,38.4 ,41.5 ,50.6 ,41.2 ,53.6 ,41.7 ,41.9 ,,,DS,35.8 ,34.5 ,34.4 ,2.53 ,15.3 ,0.07 ,0.06 ,15.91 ,-,6 ,519 ,0.50 ,18.47 ,5.02 ,1.85 ,0.03 ,21.41 ,""
2012/11/20 5:00,DS,-2103 ,0.004 ,42.6 ,47.6 ,,71.8 ,-171.0 ,24.4 ,6.29 ,58.7 ,,53.5 ,23.9 ,47.5 ,41.7 ,41.6 ,33.9 ,41.6 ,38.4 ,41.5 ,50.6 ,41.2 ,53.6 ,41.6 ,41.7 ,,,DS,35.8 ,34.5 ,34.4 ,2.53 ,15.3 ,0.07 ,0.06 ,15.91 ,-,5 ,519 ,0.50 ,18.66 ,5.02 ,1.85 ,0.03 ,25.03 ,""
2012/11/20 11:00,DS,-2103 ,0.004 ,42.6 ,48.1 ,,72.1 ,OS,24.4 ,6.20 ,58.7 ,,53.5 ,23.8 ,47.4 ,41.7 ,41.5 ,33.9 ,41.4 ,38.4 ,41.4 ,50.6 ,41.2 ,53.8 ,41.6 ,41.8 ,,,DS,35.7 ,34.5 ,34.3 ,2.52 ,15.3 ,0.07 ,0.06 ,15.91 ,-,5 ,519 ,0.50 ,17.34 ,4.99 ,1.85 ,0.03 ,21.44 ,""
2012/11/20 17:00,DS,-2102 ,0.004 ,42.6 ,50.2 ,,71.7 ,56.2 ,24.5 ,5.89 ,58.6 ,,53.4 ,23.9 ,47.4 ,41.7 ,41.5 ,33.9 ,41.4 ,38.4 ,41.5 ,50.7 ,41.3 ,53.8 ,41.7 ,41.8 ,,,DS,35.7 ,34.4 ,34.3 ,2.53 ,15.4 ,0.08 ,0.07 ,15.91 ,-,5 ,519 ,0.50 ,17.44 ,4.99 ,1.85 ,0.03 ,21.27 ,""
2012/11/20 23:00,DS,-2103 ,0.004 ,42.6 ,50.4 ,,71.8 ,OS,24.8 ,5.73 ,58.6 ,,53.4 ,23.8 ,47.3 ,41.7 ,41.5 ,33.9 ,41.4 ,38.4 ,41.5 ,50.7 ,41.3 ,53.8 ,41.6 ,41.7 ,,,DS,35.6 ,34.4 ,34.2 ,2.52 ,15.5 ,0.07 ,0.06 ,15.91 ,-,6 ,519 ,0.50 ,18.38 ,4.99 ,1.85 ,0.03 ,20.83 ,""
2012/11/21 5:00,DS,-2103 ,0.004 ,42.6 ,50.8 ,,71.3 ,147.5 ,25.1 ,5.49 ,58.5 ,,53.4 ,23.7 ,47.3 ,41.6 ,41.5 ,33.8 ,41.4 ,38.4 ,41.5 ,50.6 ,41.2 ,53.7 ,41.6 ,41.8 ,,,DS,35.6 ,34.3 ,34.2 ,2.51 ,15.5 ,0.07 ,0.07 ,15.91 ,-,5 ,519 ,0.50 ,17.72 ,4.99 ,1.85 ,0.03 ,23.81 ,""
2012/11/21 11:00,DS,-2105 ,0.004 ,42.6 ,50.4 ,,71.5 ,14.9 ,25.1 ,5.32 ,58.5 ,,53.4 ,23.6 ,47.4 ,41.7 ,41.5 ,33.8 ,41.4 ,38.4 ,41.4 ,50.6 ,41.2 ,53.7 ,41.6 ,41.8 ,,,DS,35.5 ,34.3 ,34.1 ,2.49 ,15.4 ,0.07 ,0.07 ,15.91 ,-,5 ,519 ,0.50 ,17.34 ,4.99 ,1.85 ,0.03 ,21.44 ,""
2012/11/21 17:00,DS,-2103 ,0.003 ,42.6 ,50.9 ,,72.0 ,-79.5 ,25.3 ,5.24 ,58.4 ,,53.4 ,23.7 ,47.3 ,41.7 ,41.5 ,33.8 ,41.4 ,38.4 ,41.5 ,50.7 ,41.2 ,53.8 ,41.6 ,41.7 ,,,DS,35.5 ,34.2 ,34.1 ,2.48 ,15.2 ,0.08 ,0.07 ,15.91 ,-,5 ,519 ,0.50 ,17.44 ,4.99 ,1.85 ,0.03 ,23.32 ,""
2012/11/21 23:00,DS,-2105 ,0.003 ,42.6 ,50.8 ,,,-190.0 ,25.3 ,5.25 ,58.3 ,,53.4 ,23.5 ,47.3 ,41.7 ,41.5 ,33.8 ,41.4 ,38.4 ,41.4 ,50.7 ,41.2 ,53.8 ,41.7 ,42.0 ,,,DS,35.5 ,34.2 ,34.1 ,2.46 ,14.9 ,0.07 ,0.07 ,15.91 ,-,5 ,519 ,0.50 ,17.06 ,4.99 ,1.85 ,0.03 ,21.20 ,""
2012/11/22 5:00,DS,-2105 ,0.003 ,42.6 ,50.9 ,,,84.4 ,25.4 ,5.38 ,58.3 ,,53.4 ,23.4 ,47.3 ,41.6 ,41.4 ,33.8 ,41.4 ,38.7 ,41.4 ,50.7 ,41.2 ,53.9 ,41.7 ,41.8 ,,,DS,35.4 ,34.1 ,34.0 ,2.45 ,14.9 ,0.07 ,0.07 ,15.91 ,-,5 ,519 ,0.50 ,17.81 ,4.99 ,1.85 ,0.03 ,21.55 ,""
2012/11/22 11:00,DS,-2105 ,0.003 ,42.5 ,51.0 ,,,-21.8 ,25.6 ,5.63 ,58.2 ,,53.4 ,23.3 ,47.3 ,41.6 ,41.4 ,33.7 ,41.3 ,38.8 ,41.4 ,50.7 ,41.2 ,53.9 ,41.7 ,41.9 ,,,DS,35.4 ,34.1 ,34.0 ,2.44 ,14.7 ,0.07 ,0.07 ,15.91 ,-,5 ,519 ,0.50 ,17.72 ,4.99 ,1.85 ,0.03 ,22.00 ,""
2012/11/22 17:00,DS,-2103 ,0.003 ,42.6 ,49.5 ,,,31.0 ,25.4 ,5.86 ,58.1 ,,53.4 ,23.3 ,47.2 ,41.5 ,41.4 ,33.7 ,41.4 ,38.9 ,41.4 ,50.7 ,41.3 ,53.9 ,41.7 ,41.9 ,,,DS,35.4 ,34.0 ,33.9 ,2.45 ,14.6 ,0.07 ,0.07 ,15.89 ,-,5 ,518 ,0.50 ,17.34 ,4.99 ,1.85 ,0.03 ,20.83 ,""
2012/11/22 23:00,DS,-2105 ,0.003 ,42.6 ,52.0 ,,,-57.8 ,25.7 ,6.07 ,58.1 ,,53.4 ,23.3 ,47.1 ,41.6 ,41.4 ,33.7 ,41.3 ,38.9 ,41.4 ,50.7 ,41.2 ,53.8 ,41.7 ,41.9 ,,,DS,35.3 ,34.0 ,33.9 ,2.45 ,14.8 ,0.07 ,0.06 ,15.89 ,-,5 ,518 ,0.50 ,17.53 ,4.99 ,1.85 ,0.03 ,20.97 ,""
2012/11/23 5:00,DS,-2105 ,0.003 ,42.6 ,54.2 ,,,371.2 ,25.9 ,6.32 ,57.9 ,,53.4 ,23.3 ,47.1 ,41.6 ,41.4 ,33.6 ,41.6 ,39.0 ,41.4 ,50.8 ,41.3 ,53.8 ,41.6 ,41.8 ,,,DS,35.3 ,34.0 ,33.8 ,2.45 ,14.9 ,0.07 ,0.06 ,15.91 ,-,5 ,519 ,0.50 ,17.81 ,4.99 ,1.85 ,0.03 ,21.20 ,""
2012/11/23 11:00,DS,-2104 ,0.003 ,42.6 ,54.4 ,,,10.1 ,26.0 ,6.53 ,57.9 ,,53.4 ,23.2 ,47.1 ,41.6 ,41.4 ,33.7 ,41.5 ,38.9 ,41.5 ,50.7 ,41.3 ,53.8 ,41.8 ,41.9 ,,,DS,35.2 ,33.9 ,33.8 ,2.45 ,15.0 ,0.07 ,0.06 ,15.91 ,-,5 ,519 ,0.50 ,18.09 ,4.99 ,1.85 ,0.03 ,21.00 ,""
2012/11/23 17:00,DS,-2104 ,0.004 ,42.6 ,49.3 ,,,OS,26.1 ,6.65 ,58.0 ,,53.4 ,23.2 ,47.2 ,41.6 ,41.4 ,33.8 ,41.5 ,39.0 ,41.5 ,50.7 ,41.3 ,53.8 ,41.8 ,42.0 ,,,DS,35.2 ,33.9 ,33.7 ,2.47 ,15.4 ,0.07 ,0.06 ,15.91 ,-,5 ,519 ,0.50 ,18.19 ,4.99 ,1.85 ,0.03 ,20.73 ,""
2012/11/23 23:00,DS,-2105 ,0.004 ,42.6 ,51.1 ,,,173.2 ,26.3 ,6.33 ,57.9 ,,53.4 ,23.2 ,47.2 ,41.6 ,41.5 ,33.8 ,41.5 ,39.0 ,41.5 ,50.7 ,41.3 ,53.7 ,41.8 ,42.0 ,,,DS,35.1 ,33.8 ,33.7 ,2.47 ,15.6 ,0.07 ,0.06 ,15.91 ,-,5 ,519 ,0.50 ,18.09 ,4.99 ,1.85 ,0.03 ,20.43 ,""
2012/11/24 5:00,DS,-2106 ,0.004 ,42.6 ,49.8 ,,,OS,26.5 ,5.98 ,57.8 ,,53.4 ,23.1 ,47.4 ,41.6 ,41.5 ,33.8 ,41.4 ,39.0 ,41.5 ,50.7 ,41.3 ,53.8 ,41.8 ,42.0 ,,,DS,35.1 ,33.8 ,33.6 ,2.45 ,15.6 ,0.07 ,0.06 ,15.91 ,-,5 ,519 ,0.50 ,17.81 ,4.99 ,1.85 ,0.03 ,20.56 ,""
2012/11/24 11:00,DS,-2106 ,0.004 ,42.6 ,50.0 ,,,61.2 ,26.6 ,5.82 ,57.7 ,,53.4 ,22.9 ,47.3 ,41.6 ,41.5 ,34.0 ,41.4 ,38.2 ,41.5 ,50.6 ,41.3 ,53.7 ,41.8 ,41.9 ,,,DS,35.0 ,33.7 ,33.6 ,2.43 ,15.5 ,0.07 ,0.07 ,15.91 ,-,5 ,519 ,0.50 ,18.28 ,4.99 ,1.85 ,0.03 ,20.76 ,""
2012/11/24 17:00,DS,-2106 ,0.004 ,42.6 ,52.7 ,,,-55.1 ,26.1 ,5.64 ,57.9 ,,53.2 ,22.9 ,47.3 ,41.7 ,41.4 ,34.0 ,41.4 ,38.1 ,41.4 ,50.5 ,41.2 ,53.7 ,41.7 ,41.9 ,,,DS,35.0 ,33.7 ,33.6 ,2.42 ,15.4 ,0.07 ,0.07 ,15.91 ,-,5 ,519 ,0.50 ,17.53 ,4.99 ,1.85 ,0.03 ,20.56 ,""
2012/11/24 23:00,DS,-2107 ,0.003 ,42.5 ,50.2 ,,,32.2 ,26.0 ,5.33 ,57.8 ,,53.2 ,22.8 ,47.3 ,41.6 ,41.3 ,33.8 ,41.3 ,38.1 ,41.3 ,50.4 ,41.1 ,53.6 ,41.6 ,41.8 ,,,DS,34.9 ,33.6 ,33.5 ,2.40 ,15.0 ,0.07 ,0.07 ,15.89 ,-,5 ,518 ,0.50 ,17.06 ,4.99 ,1.85 ,0.03 ,20.20 ,""
2012/11/25 5:00,DS,-2106 ,0.003 ,42.4 ,52.4 ,,,45.0 ,26.0 ,5.17 ,57.8 ,,53.0 ,22.7 ,47.1 ,41.5 ,41.2 ,33.7 ,41.2 ,37.9 ,41.2 ,50.2 ,41.0 ,53.4 ,41.4 ,41.7 ,,,DS,34.8 ,33.6 ,33.5 ,2.38 ,14.9 ,0.07 ,0.07 ,15.91 ,-,5 ,519 ,0.50 ,17.44 ,4.99 ,1.84 ,0.03 ,19.98 ,""
2012/11/25 11:00,DS,-2106 ,0.003 ,42.3 ,53.2 ,,,72.2 ,25.6 ,5.12 ,57.6 ,,53.0 ,22.3 ,47.0 ,41.4 ,41.1 ,33.6 ,41.0 ,37.9 ,41.1 ,50.1 ,40.9 ,53.3 ,41.3 ,41.5 ,,,DS,34.7 ,33.5 ,33.4 ,2.35 ,14.6 ,0.08 ,0.07 ,15.91 ,-,5 ,519 ,0.50 ,16.97 ,4.99 ,1.85 ,0.03 ,19.56 ,""
2012/11/25 17:00,DS,-2105 ,0.003 ,42.3 ,53.5 ,,,-18.6 ,25.1 ,5.38 ,57.5 ,,53.0 ,22.3 ,47.0 ,41.3 ,41.0 ,33.5 ,41.0 ,37.8 ,41.0 ,50.1 ,40.8 ,53.3 ,41.2 ,41.4 ,,,DS,34.7 ,33.5 ,33.4 ,2.35 ,14.2 ,0.08 ,0.07 ,15.91 ,-,5 ,519 ,0.50 ,17.23 ,4.99 ,1.85 ,0.03 ,19.82 ,""
2012/11/25 23:00,DS,-2105 ,0.003 ,42.2 ,52.8 ,,,207.5 ,25.0 ,5.65 ,57.5 ,,53.0 ,22.3 ,46.9 ,41.3 ,41.0 ,33.5 ,41.1 ,37.8 ,41.0 ,50.1 ,40.8 ,53.2 ,41.2 ,41.3 ,,,DS,34.6 ,33.4 ,33.3 ,2.35 ,14.3 ,0.07 ,0.07 ,15.91 ,-,5 ,519 ,0.50 ,17.25 ,4.99 ,1.85 ,0.03 ,19.19 ,""
2012/11/26 5:00,DS,-2105 ,0.003 ,42.1 ,53.8 ,,,176.4 ,25.1 ,6.24 ,57.4 ,,52.9 ,22.2 ,46.8 ,41.2 ,41.0 ,33.4 ,41.0 ,37.7 ,40.9 ,50.1 ,40.7 ,53.1 ,41.2 ,41.3 ,,,DS,34.5 ,33.4 ,33.3 ,2.35 ,14.3 ,0.07 ,0.06 ,15.91 ,-,5 ,519 ,0.50 ,17.63 ,4.99 ,1.85 ,0.03 ,19.09 ,""
2012/11/26 11:00,DS,-2105 ,0.004 ,42.1 ,54.1 ,,,302.6 ,25.2 ,7.03 ,57.4 ,,52.9 ,22.1 ,46.8 ,41.2 ,40.9 ,33.4 ,40.9 ,37.7 ,41.0 ,50.0 ,40.7 ,53.2 ,41.0 ,41.1 ,,,DS,34.5 ,33.3 ,33.2 ,2.36 ,14.4 ,0.07 ,0.06 ,15.91 ,-,6 ,519 ,0.50 ,17.81 ,4.99 ,1.84 ,0.03 ,19.06 ,""
2012/11/26 17:00,DS,-2104 ,0.005 ,42.1 ,54.1 ,,,146.6 ,25.2 ,7.97 ,57.3 ,,52.9 ,21.7 ,46.8 ,41.2 ,40.9 ,33.4 ,40.9 ,37.6 ,40.9 ,50.0 ,40.8 ,53.2 ,41.1 ,41.2 ,,,DS,34.4 ,33.3 ,33.2 ,2.38 ,14.9 ,0.07 ,0.06 ,15.91 ,-,6 ,519 ,0.50 ,17.34 ,4.99 ,1.84 ,0.03 ,19.82 ,""
2012/11/26 23:00,DS,-2105 ,0.005 ,42.1 ,54.3 ,,,389.7 ,25.5 ,7.88 ,57.4 ,,52.9 ,22.3 ,46.8 ,41.2 ,41.0 ,33.5 ,41.0 ,37.7 ,41.0 ,50.0 ,40.8 ,53.3 ,41.2 ,41.3 ,,,DS,34.3 ,33.2 ,33.1 ,2.41 ,15.5 ,0.07 ,0.06 ,15.91 ,-,6 ,519 ,0.50 ,17.63 ,4.99 ,1.84 ,0.03 ,19.19 ,""
