,���q�F����(�R����)A,���q�F����(�R����)B,���q�F���͗e�툳��,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),���q�F�i�[�e�툳��,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),�i�[�e��O����C�u���٘R�k���o(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),�o�b�u���x�iTE-16-114W#1�j,�o�b�u���x�iTE-16-114W#2�j,�o�b�u���x�iTE-16-007�j,�o�b�u���x�iTE-16-008�j,���͗}��������,�T�v���b�V�����v�[�����͋C���x(TE-16-114S),���͗}�������xA(TE-16-700A),���͗}�������xB(TE-16-700B),FPC�X�L�}�T�[�W�^���N����,�g�p�ϔR���v�[�������x,���q�F�i�[�e�퐅�f�Z�xA�n,���q�F�i�[�e�퐅�f�Z�xB�n,RPV��N2����,PCV��N2����,PCV��N2����,N2��������,RPV N2����,PCV�K�X�Ǘ��V�X�e���r�C����,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)A,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)B,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)A,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)B,"���l"
2012/11/27 5:00,DS,-2105 ,0.005 ,42.2 ,54.5 ,,,93.3 ,25.8 ,6.92 ,57.5 ,,52.9 ,22.3 ,46.9 ,41.2 ,41.0 ,33.5 ,40.9 ,37.7 ,41.0 ,50.1 ,40.8 ,53.3 ,41.3 ,41.4 ,,,DS,34.3 ,33.2 ,33.1 ,2.40 ,15.8 ,0.07 ,0.07 ,15.91 ,-,7 ,519 ,0.50 ,19.22 ,4.99 ,1.84 ,0.03 ,19.31 ,""
2012/11/27 11:00,DS,-2106 ,0.004 ,42.2 ,54.6 ,,,258.9 ,26.1 ,6.22 ,57.3 ,,52.9 ,22.1 ,46.8 ,41.2 ,41.0 ,33.5 ,41.0 ,37.7 ,40.9 ,50.0 ,40.7 ,53.3 ,41.3 ,41.4 ,,,DS,34.3 ,33.2 ,33.0 ,2.38 ,15.7 ,0.08 ,0.07 ,15.91 ,-,7 ,519 ,0.50 ,17.34 ,4.99 ,1.84 ,0.03 ,19.98 ,""
2012/11/27 17:00,DS,-2106 ,0.004 ,42.5 ,57.9 ,,,34.6 ,26.4 ,5.69 ,57.3 ,,52.9 ,22.1 ,46.8 ,41.2 ,41.0 ,33.6 ,41.0 ,37.8 ,41.0 ,50.0 ,40.8 ,53.4 ,41.3 ,41.5 ,,,DS,34.2 ,33.1 ,33.0 ,2.79 ,15.7 ,0.08 ,0.07 ,15.91 ,-,7 ,519 ,0.50 ,18.56 ,4.99 ,1.84 ,0.03 ,19.82 ,""
2012/11/27 23:00,DS,-2106 ,0.003 ,42.1 ,57.7 ,,,189.7 ,27.1 ,5.12 ,56.9 ,,52.8 ,22.0 ,46.7 ,41.1 ,40.9 ,33.6 ,40.9 ,37.7 ,40.9 ,49.7 ,40.7 ,53.0 ,41.2 ,41.4 ,,,DS,34.1 ,33.1 ,32.9 ,2.76 ,15.5 ,0.08 ,0.07 ,15.91 ,-,5 ,519 ,0.50 ,17.72 ,4.99 ,1.84 ,0.03 ,19.12 ,""
2012/11/28 5:00,DS,-2106 ,0.003 ,41.9 ,56.9 ,,,23.4 ,27.6 ,4.91 ,56.1 ,,52.7 ,21.8 ,46.4 ,41.0 ,40.8 ,33.6 ,40.6 ,37.6 ,40.7 ,49.3 ,40.6 ,52.7 ,41.0 ,41.2 ,,,DS,34.1 ,33.0 ,32.9 ,2.73 ,15.0 ,0.08 ,0.08 ,15.91 ,-,5 ,519 ,0.50 ,17.53 ,4.99 ,1.84 ,0.03 ,19.72 ,""
2012/11/28 11:00,DS,-2106 ,0.003 ,41.8 ,54.6 ,,,239.4 ,28.0 ,4.93 ,55.3 ,,52.6 ,21.5 ,46.1 ,40.7 ,40.6 ,33.6 ,40.4 ,37.6 ,40.5 ,48.8 ,40.4 ,52.3 ,40.7 ,40.9 ,,,DS,34.1 ,33.0 ,32.8 ,2.70 ,14.4 ,0.09 ,0.08 ,15.66 ,-,5 ,500 ,0.49 ,17.16 ,4.99 ,1.84 ,0.03 ,20.07 ,""
2012/11/28 17:00,DS,-2105 ,0.002 ,41.7 ,56.3 ,,,126.2 ,28.0 ,5.19 ,54.6 ,,52.5 ,21.5 ,45.8 ,40.7 ,40.6 ,33.7 ,40.2 ,37.5 ,40.4 ,48.5 ,40.3 ,52.4 ,40.7 ,40.9 ,,,DS,34.0 ,32.9 ,32.8 ,2.70 ,13.8 ,0.09 ,0.08 ,15.66 ,-,5 ,500 ,0.49 ,17.53 ,4.99 ,1.84 ,0.03 ,18.85 ,""
2012/11/28 23:00,DS,-2106 ,0.002 ,41.6 ,56.5 ,,,75.2 ,28.3 ,5.62 ,54.2 ,,52.5 ,21.4 ,45.7 ,40.7 ,40.5 ,33.6 ,40.0 ,37.4 ,40.3 ,48.4 ,40.2 ,52.1 ,40.7 ,40.9 ,,,DS,34.0 ,32.9 ,32.7 ,2.71 ,14.0 ,0.08 ,0.07 ,15.66 ,-,5 ,500 ,0.48 ,17.06 ,4.97 ,1.84 ,0.03 ,18.97 ,""
2012/11/29 5:00,DS,-2106 ,0.003 ,41.5 ,56.1 ,,,133.8 ,28.5 ,5.82 ,53.9 ,,52.4 ,21.5 ,45.7 ,40.6 ,40.5 ,33.6 ,40.0 ,37.4 ,40.3 ,48.4 ,40.2 ,51.9 ,40.6 ,40.7 ,,,DS,34.0 ,32.8 ,32.7 ,2.71 ,14.2 ,0.08 ,0.07 ,15.66 ,-,5 ,500 ,0.48 ,18.09 ,4.97 ,1.84 ,0.03 ,19.22 ,""
2012/11/29 11:00,DS,-2105 ,0.003 ,41.5 ,56.1 ,,,363.0 ,28.6 ,5.53 ,53.7 ,,52.4 ,21.3 ,45.6 ,40.6 ,40.4 ,33.5 ,40.0 ,37.3 ,40.3 ,48.4 ,40.1 ,51.8 ,40.6 ,40.7 ,,,DS,34.0 ,32.8 ,32.6 ,2.71 ,14.2 ,0.08 ,0.08 ,15.66 ,-,5 ,500 ,0.48 ,16.31 ,4.97 ,1.84 ,0.03 ,20.30 ,""
2012/11/29 17:00,DS,-2105 ,0.003 ,41.5 ,50.7 ,,,-69.2 ,28.5 ,5.43 ,53.7 ,,52.4 ,21.4 ,45.6 ,40.6 ,40.5 ,33.5 ,40.0 ,37.3 ,40.3 ,48.3 ,40.1 ,51.6 ,40.6 ,40.8 ,,,DS,33.9 ,32.7 ,32.6 ,2.72 ,14.5 ,0.08 ,0.08 ,15.66 ,-,5 ,500 ,0.48 ,16.22 ,4.97 ,1.84 ,0.03 ,19.56 ,""
2012/11/29 23:00,DS,-2105 ,0.002 ,41.5 ,50.8 ,,,205.7 ,28.6 ,5.22 ,53.7 ,,52.3 ,21.4 ,45.6 ,40.5 ,40.4 ,33.5 ,40.0 ,37.3 ,40.3 ,48.4 ,40.1 ,51.5 ,40.5 ,40.7 ,,,DS,33.9 ,32.7 ,32.5 ,2.71 ,14.6 ,0.08 ,0.08 ,15.66 ,-,5 ,500 ,0.48 ,16.69 ,4.97 ,1.84 ,0.03 ,19.94 ,""
2012/11/30 5:00,DS,-2106 ,0.002 ,41.5 ,50.9 ,,,152.1 ,28.5 ,5.29 ,53.7 ,,52.3 ,21.3 ,45.7 ,40.5 ,40.4 ,33.5 ,40.0 ,37.3 ,40.2 ,48.4 ,40.1 ,51.6 ,40.6 ,40.7 ,,,DS,33.8 ,32.7 ,32.5 ,2.70 ,14.6 ,0.08 ,0.08 ,15.92 ,-,5 ,520 ,0.50 ,16.97 ,4.97 ,1.84 ,0.03 ,20.30 ,""
2012/11/30 11:00,DS,-2106 ,0.002 ,41.4 ,51.3 ,,,129.9 ,28.4 ,5.52 ,53.8 ,,52.2 ,21.2 ,45.6 ,40.4 ,40.4 ,33.3 ,40.0 ,37.2 ,40.2 ,48.5 ,40.1 ,51.7 ,40.5 ,40.6 ,,,DS,33.8 ,32.6 ,32.5 ,2.69 ,14.6 ,0.08 ,0.08 ,15.92 ,-,5 ,520 ,0.50 ,17.16 ,4.97 ,1.84 ,0.03 ,20.56 ,""
2012/11/30 17:00,DS,-2105 ,0.002 ,41.4 ,51.2 ,,,-5.1 ,28.1 ,5.90 ,53.8 ,,52.2 ,21.1 ,45.6 ,40.4 ,40.5 ,33.3 ,40.0 ,37.2 ,40.2 ,48.5 ,40.1 ,51.7 ,40.6 ,40.7 ,,,DS,33.8 ,32.6 ,32.4 ,2.69 ,14.6 ,0.08 ,0.07 ,15.92 ,-,5 ,520 ,0.50 ,17.06 ,4.97 ,1.84 ,0.03 ,21.00 ,""
2012/11/30 23:00,DS,-2105 ,0.002 ,41.5 ,51.6 ,,,118.3 ,28.3 ,6.15 ,53.9 ,,52.2 ,21.1 ,45.7 ,40.5 ,40.5 ,33.3 ,40.0 ,37.3 ,40.3 ,48.7 ,40.1 ,51.7 ,40.7 ,40.9 ,,,DS,33.8 ,32.5 ,32.4 ,2.69 ,14.7 ,0.07 ,0.07 ,15.92 ,-,5 ,520 ,0.50 ,17.16 ,4.97 ,1.84 ,0.03 ,19.44 ,""
2012/12/1 5:00,DS,-2106 ,0.003 ,41.7 ,52.6 ,,,127.1 ,28.3 ,6.28 ,54.3 ,,52.2 ,21.2 ,45.8 ,40.6 ,40.6 ,33.4 ,40.1 ,37.4 ,40.4 ,48.8 ,40.2 ,51.4 ,40.8 ,41.0 ,,,DS,33.7 ,32.5 ,32.3 ,2.68 ,14.7 ,0.07 ,0.07 ,16.20 ,-,5 ,520 ,0.50 ,17.44 ,4.97 ,1.84 ,0.03 ,19.98 ,""
2012/12/1 11:00,DS,-2107 ,0.003 ,41.7 ,53.0 ,,,45.9 ,28.4 ,5.87 ,54.5 ,,52.2 ,21.2 ,46.0 ,40.7 ,40.6 ,33.4 ,40.1 ,37.4 ,40.5 ,49.0 ,40.3 ,51.6 ,41.0 ,41.2 ,,,DS,33.7 ,32.4 ,32.3 ,2.66 ,14.6 ,0.07 ,0.07 ,16.18 ,-,5 ,519 ,0.50 ,17.72 ,4.97 ,1.84 ,0.03 ,20.07 ,""
2012/12/1 17:00,DS,-2107 ,0.003 ,41.7 ,56.2 ,,,163.5 ,28.3 ,5.62 ,54.7 ,,52.2 ,20.9 ,46.1 ,40.7 ,40.6 ,33.3 ,40.1 ,37.4 ,40.5 ,49.1 ,40.3 ,51.7 ,40.8 ,41.0 ,,,DS,33.6 ,32.4 ,32.2 ,2.64 ,14.4 ,0.07 ,0.07 ,16.18 ,-,5 ,519 ,0.50 ,17.53 ,4.97 ,1.84 ,0.03 ,39.18 ,""
2012/12/1 23:00,DS,-2107 ,0.003 ,41.7 ,56.6 ,,,147.0 ,27.9 ,5.17 ,54.8 ,,52.1 ,20.8 ,46.0 ,40.6 ,40.5 ,33.1 ,40.1 ,37.3 ,40.4 ,49.2 ,40.3 ,51.7 ,40.8 ,41.0 ,,,DS,33.6 ,32.3 ,32.2 ,2.62 ,14.0 ,0.07 ,0.07 ,16.18 ,-,5 ,519 ,0.50 ,17.72 ,4.97 ,1.84 ,0.03 ,24.28 ,""
2012/12/2 5:00,DS,-2108 ,0.002 ,41.6 ,56.8 ,,,140.1 ,26.9 ,4.87 ,55.1 ,,52.0 ,20.7 ,46.0 ,40.5 ,40.3 ,32.9 ,40.1 ,37.1 ,40.3 ,49.1 ,40.1 ,51.7 ,40.7 ,40.9 ,,,DS,33.6 ,32.3 ,32.1 ,2.59 ,13.6 ,0.07 ,0.07 ,16.18 ,-,5 ,519 ,0.50 ,17.63 ,4.97 ,1.84 ,0.03 ,24.20 ,""
2012/12/2 11:00,DS,-2107 ,0.002 ,41.5 ,57.3 ,,,200.3 ,25.8 ,4.99 ,55.3 ,,52.0 ,20.5 ,46.0 ,40.4 ,40.3 ,32.8 ,40.0 ,37.0 ,40.2 ,49.2 ,40.1 ,51.6 ,40.6 ,40.8 ,,,DS,33.5 ,32.3 ,32.1 ,2.57 ,13.3 ,0.07 ,0.07 ,16.18 ,-,5 ,519 ,0.50 ,17.16 ,4.97 ,1.84 ,0.03 ,25.48 ,""
2012/12/2 17:00,DS,-2107 ,0.002 ,41.7 ,57.5 ,,,139.5 ,24.9 ,5.15 ,55.4 ,,52.0 ,20.5 ,45.9 ,40.3 ,40.1 ,32.5 ,40.0 ,36.9 ,40.1 ,49.3 ,40.0 ,51.7 ,40.6 ,40.8 ,,,DS,33.4 ,32.2 ,32.0 ,2.56 ,12.9 ,0.07 ,0.07 ,16.18 ,-,5 ,519 ,0.50 ,17.81 ,4.97 ,1.84 ,0.03 ,24.43 ,""
2012/12/2 23:00,DS,-2108 ,0.002 ,41.4 ,58.2 ,,,166.8 ,24.6 ,5.19 ,55.4 ,,52.0 ,20.4 ,45.7 ,40.3 ,40.1 ,32.8 ,39.9 ,36.9 ,40.1 ,48.8 ,39.9 ,51.7 ,40.5 ,40.7 ,,,DS,33.4 ,32.2 ,32.0 ,2.56 ,12.7 ,0.07 ,0.07 ,16.18 ,-,5 ,519 ,0.50 ,17.25 ,4.97 ,1.84 ,0.03 ,24.16 ,""
2012/12/3 5:00,DS,-2108 ,0.002 ,41.5 ,58.4 ,,,219.6 ,24.7 ,5.31 ,55.5 ,,51.9 ,20.3 ,45.7 ,40.2 ,40.0 ,32.7 ,39.9 ,36.9 ,40.0 ,48.8 ,39.8 ,51.7 ,40.3 ,40.3 ,,,DS,33.4 ,32.1 ,32.0 ,2.55 ,12.6 ,0.07 ,0.07 ,16.18 ,-,5 ,519 ,0.50 ,17.25 ,4.97 ,1.84 ,0.03 ,23.24 ,""
2012/12/3 11:00,DS,-2108 ,0.002 ,41.2 ,58.7 ,,,236.5 ,24.6 ,5.48 ,55.5 ,,51.9 ,20.2 ,45.6 ,40.1 ,39.9 ,32.6 ,39.8 ,36.7 ,39.9 ,48.8 ,39.8 ,51.7 ,40.4 ,40.6 ,,,DS,33.3 ,32.0 ,31.9 ,2.55 ,12.6 ,0.08 ,0.07 ,16.18 ,-,5 ,519 ,0.50 ,17.34 ,4.97 ,1.84 ,0.03 ,23.62 ,""
2012/12/3 17:00,DS,-2107 ,0.002 ,41.2 ,59.1 ,,,258.0 ,24.3 ,5.88 ,55.3 ,,51.9 ,20.2 ,45.6 ,40.2 ,39.9 ,32.5 ,39.8 ,36.7 ,39.9 ,48.8 ,39.7 ,51.7 ,40.3 ,40.4 ,,,DS,33.3 ,32.0 ,31.9 ,2.55 ,12.8 ,0.07 ,0.06 ,16.18 ,-,5 ,519 ,0.50 ,16.22 ,4.97 ,1.84 ,0.03 ,23.32 ,""
2012/12/3 23:00,DS,-2107 ,0.003 ,41.2 ,59.8 ,,,260.0 ,24.3 ,6.28 ,55.3 ,,51.9 ,20.1 ,45.7 ,40.2 ,39.9 ,32.5 ,39.8 ,36.6 ,39.9 ,48.9 ,39.7 ,51.8 ,40.3 ,40.3 ,,,DS,33.3 ,32.0 ,31.8 ,2.56 ,13.2 ,0.07 ,0.06 ,16.18 ,-,5 ,519 ,0.50 ,18.56 ,4.97 ,1.84 ,0.03 ,22.80 ,""
2012/12/4 5:00,DS,-2106 ,0.003 ,41.2 ,61.6 ,,,261.3 ,24.3 ,7.00 ,55.2 ,,51.8 ,20.0 ,45.7 ,40.2 ,39.9 ,32.4 ,39.8 ,36.6 ,39.9 ,48.9 ,39.7 ,51.8 ,40.3 ,40.4 ,,,DS,33.2 ,31.9 ,31.8 ,2.58 ,13.5 ,0.06 ,0.05 ,16.20 ,-,5 ,520 ,0.50 ,17.72 ,4.97 ,1.84 ,0.03 ,22.83 ,""
2012/12/4 11:00,DS,-2107 ,0.004 ,41.2 ,62.2 ,,,263.3 ,24.5 ,7.46 ,55.2 ,,51.8 ,20.1 ,45.7 ,40.2 ,39.9 ,32.4 ,40.0 ,36.6 ,39.9 ,48.9 ,39.7 ,51.8 ,40.3 ,40.4 ,,,DS,33.2 ,31.9 ,31.8 ,2.60 ,14.0 ,0.05 ,0.05 ,16.20 ,-,6 ,520 ,0.50 ,17.91 ,4.97 ,1.84 ,0.03 ,23.62 ,""
2012/12/4 17:00,DS,-2106 ,0.004 ,41.2 ,65.3 ,,,262.2 ,24.5 ,7.38 ,55.2 ,,51.8 ,20.1 ,45.7 ,40.2 ,39.9 ,32.4 ,40.1 ,36.6 ,39.9 ,48.9 ,39.7 ,51.9 ,40.2 ,40.4 ,,,DS,33.1 ,31.9 ,31.7 ,2.62 ,14.4 ,0.06 ,0.05 ,16.18 ,-,6 ,519 ,0.50 ,18.28 ,4.97 ,1.84 ,0.03 ,23.32 ,""
2012/12/4 23:00,DS,-2107 ,0.004 ,41.2 ,65.4 ,,,264.1 ,24.8 ,6.66 ,55.3 ,,51.8 ,20.1 ,45.7 ,40.2 ,39.9 ,32.4 ,39.8 ,36.6 ,39.9 ,48.9 ,39.7 ,51.9 ,40.2 ,40.3 ,,,DS,33.1 ,31.8 ,31.7 ,2.61 ,14.7 ,0.06 ,0.06 ,16.18 ,-,6 ,519 ,0.50 ,18.19 ,4.97 ,1.84 ,0.03 ,21.34 ,""
2012/12/5 5:00,DS,-2108 ,0.003 ,41.2 ,65.7,,,265.1 ,24.7 ,6.19 ,55.3 ,,51.8 ,20.0 ,45.7 ,40.1 ,39.9 ,32.4 ,39.8 ,36.6 ,39.9 ,48.9 ,39.7 ,51.8 ,40.3 ,40.5 ,,,DS,33.1 ,31.8 ,31.6 ,2.59 ,14.6 ,0.06 ,0.06 ,16.18 ,-,6 ,519 ,0.50 ,17.81 ,4.98 ,1.84 ,0.03 ,21.69 ,""
2012/12/5 11:00,DS,-2107 ,0.003 ,41.2 ,64.8,,,265.0 ,24.9 ,5.92 ,55.3 ,,51.8 ,19.9 ,45.7 ,40.2 ,39.9 ,32.4 ,39.8 ,36.6 ,39.9 ,48.9 ,39.7 ,51.9 ,40.2 ,40.3 ,,,DS,33.0 ,31.8 ,31.6 ,2.58 ,14.6 ,0.07 ,0.06 ,16.18 ,-,6 ,519 ,0.50 ,17.63 ,4.97 ,1.84 ,0.03 ,22.95 ,""
2012/12/5 17:00,DS,-2107 ,0.003 ,41.0 ,60.4,,,264.7 ,23.9 ,5.81 ,55.2 ,,51.7 ,19.9 ,45.5 ,39.9 ,39.6 ,32.1 ,39.5 ,36.3 ,39.6 ,48.6 ,39.5 ,51.8 ,40.1 ,40.3 ,,,DS,32.8 ,31.7 ,31.6 ,0.96 ,14.4 ,-,0.06 ,16.18 ,-,6 ,519 ,0.50 ,15.65 ,4.97 ,1.84 ,0.03 ,23.21 ,""
2012/12/5 23:00,DS,-2107 ,0.002 ,40.9 ,60.6,,,268.2 ,23.7 ,5.91 ,55.3 ,,51.7 ,19.9 ,45.4 ,39.8 ,39.5 ,32.0 ,39.4 ,36.2 ,39.6 ,48.7 ,39.5 ,51.8 ,40.0 ,40.1 ,,,DS,32.8 ,31.7 ,31.5 ,1.00 ,15.1 ,-,0.05 ,16.18 ,-,6 ,519 ,0.50 ,16.20 ,4.97 ,1.84 ,0.03 ,22.69 ,""
2012/12/6 5:00,DS,-2107 ,0.003 ,40.7 ,60.7 ,,,269.3 ,23.3 ,6.53 ,55.2 ,,51.5 ,19.8 ,45.3 ,39.7 ,39.3 ,31.7 ,39.2 ,36.0 ,39.3 ,48.4 ,39.2 ,51.7 ,39.9 ,40.1 ,,,DS,32.7 ,31.7 ,31.5 ,1.04 ,15.8 ,-,0.05 ,16.18 ,-,6 ,519 ,0.50 ,17.55 ,4.93 ,1.84 ,0.03 ,22.29 ,""
2012/12/6 11:00,DS,-2107 ,0.003 ,40.6 ,60.7 ,,,271.7 ,22.8 ,6.53 ,55.2 ,,51.4 ,19.7 ,45.1 ,39.5 ,39.1 ,31.5 ,39.0 ,35.8 ,39.1 ,48.2 ,38.9 ,51.6 ,39.7 ,39.9 ,,,DS,32.8 ,31.6 ,31.5 ,1.07 ,16.7 ,-,0.05 ,14.84 ,-,6 ,457 ,0.44 ,17.03 ,4.92 ,1.84 ,0.03 ,22.07 ,""
2012/12/6 17:00,DS,-2108 ,0.003 ,40.4 ,62.2 ,,,279.0 ,22.5 ,5.90 ,54.9 ,,51.2 ,19.9 ,45.1 ,39.5 ,39.1 ,31.5 ,39.1 ,35.8 ,39.2 ,48.4 ,39.1 ,51.8 ,39.6 ,39.7 ,,,DS,32.8 ,30.2 ,30.7 ,6.75 ,17.3 ,-,0.05 ,16.72 ,-,6 ,519 ,0.50 ,16.45 ,4.91 ,1.87 ,0.03 ,22.00 ,""
2012/12/6 23:00,DS,-2107 ,0.002 ,40.3 ,60.8 ,,,279.8 ,22.3 ,5.54 ,54.7 ,,51.1 ,19.6 ,44.9 ,39.4 ,39.0 ,31.4 ,38.9 ,35.6 ,39.0 ,48.3 ,38.9 ,51.7 ,39.5 ,39.7 ,,,DS,32.7 ,30.2 ,30.6 ,6.75 ,18.1 ,-,0.06 ,16.72 ,-,6 ,519 ,0.50 ,17.61 ,4.93 ,1.85 ,0.03 ,21.72 ,""
2012/12/7 5:00,DS,-2108 ,0.002 ,40.1 ,60.4 ,,,278.8 ,22.4 ,5.51 ,54.6 ,,51.0 ,19.5 ,44.8 ,39.2 ,38.9 ,31.3 ,38.8 ,35.5 ,38.9 ,48.1 ,38.8 ,51.5 ,39.4 ,39.6 ,,,DS,32.6 ,29.8 ,30.6 ,6.75 ,18.9 ,-,0.06 ,16.72 ,-,5 ,519 ,0.50 ,17.08 ,4.93 ,1.84 ,0.03 ,21.55 ,""
2012/12/7 11:00,DS,-2107 ,0.002 ,40.1 ,60.1 ,,,277.8 ,22.5 ,5.63 ,54.2 ,,51.0 ,19.4 ,44.7 ,39.2 ,38.8 ,31.3 ,38.7 ,35.5 ,38.8 ,48.0 ,38.7 ,51.4 ,39.2 ,39.4 ,,,DS,32.5 ,29.7 ,30.6 ,6.75 ,19.7 ,-,0.06 ,16.72 ,-,5 ,519 ,0.50 ,16.41 ,4.93 ,1.84 ,0.03 ,21.10 ,""
2012/12/7 17:00,DS,-2107 ,0.003 ,40.1 ,59.5 ,,,273.3 ,23.3 ,5.60 ,53.7 ,,50.9 ,19.4 ,44.6 ,39.1 ,38.8 ,31.3 ,38.7 ,35.6 ,38.8 ,47.9 ,38.7 ,51.3 ,39.4 ,39.6 ,,,DS,32.5 ,29.6 ,30.5 ,5.34 ,20.3 ,0.07 ,0.07 ,16.72 ,-,5 ,519 ,0.50 ,17.06 ,4.93 ,1.84 ,0.03 ,20.83 ,""
2012/12/7 23:00,DS,-2107 ,0.003 ,40.1 ,59.4 ,,,357.6 ,22.9 ,5.80 ,53.1 ,,50.9 ,19.4 ,44.5 ,39.1 ,38.8 ,31.4 ,38.7 ,35.6 ,38.8 ,47.8 ,38.7 ,49.5 ,39.3 ,39.4 ,,,DS,32.3 ,29.5 ,30.5 ,5.20 ,20.3 ,0.07 ,0.07 ,16.71 ,-,5 ,518 ,0.50 ,17.72 ,4.93 ,1.84 ,0.03 ,20.70 ,""
2012/12/8 5:00,DS,-2108 ,0.003 ,40.1 ,60.1 ,,,350.5 ,23.7 ,6.46 ,52.7 ,,51.0 ,19.2 ,44.4 ,39.1 ,38.9 ,31.5 ,38.9 ,35.7 ,38.8 ,47.6 ,38.7 ,49.3 ,39.3 ,39.5 ,,,DS,32.3 ,29.4 ,30.4 ,5.12 ,20.0 ,0.06 ,0.06 ,16.71 ,-,5 ,518 ,0.50 ,18.75 ,4.93 ,1.84 ,0.03 ,20.83 ,""
2012/12/8 11:00,DS,-2107 ,0.003 ,40.1 ,59.8 ,,,346.7 ,24.5 ,7.21 ,52.4 ,,50.9 ,19.1 ,44.3 ,39.0 ,38.8 ,31.6 ,38.5 ,35.6 ,38.7 ,47.3 ,38.4 ,49.1 ,39.3 ,39.4 ,,,DS,32.2 ,29.3 ,30.4 ,5.05 ,19.5 ,0.05 ,0.06 ,16.71 ,-,5 ,518 ,0.50 ,17.44 ,4.94 ,1.84 ,0.02 ,21.10 ,""
2012/12/8 17:00,DS,-2109 ,0.004 ,40.1 ,61.2 ,,,349.6 ,24.7 ,7.00 ,52.0 ,,50.8 ,19.5 ,44.2 ,39.0 ,38.9 ,31.7 ,38.4 ,35.6 ,38.7 ,47.2 ,38.4 ,48.9 ,39.3 ,39.4 ,,,DS,32.2 ,29.3 ,30.3 ,5.00 ,17.7 ,0.05 ,0.06 ,16.71 ,-,6 ,518 ,0.50 ,17.34 ,4.93 ,1.84 ,0.02 ,20.23 ,""
2012/12/8 23:00,DS,-2108 ,0.003 ,40.0 ,61.0 ,,,351.7 ,25.3 ,6.51 ,51.6 ,,50.8 ,19.2 ,44.1 ,39.0 ,38.8 ,31.7 ,38.4 ,35.6 ,38.6 ,47.0 ,38.4 ,48.8 ,39.2 ,39.3 ,,,DS,32.1 ,29.2 ,30.3 ,4.95 ,17.1 ,0.05 ,0.06 ,16.71 ,-,6 ,518 ,0.50 ,18.00 ,4.93 ,1.84 ,0.02 ,20.30 ,""
2012/12/9 5:00,DS,-2108 ,0.003 ,39.9 ,60.9 ,,,352.5 ,25.4 ,6.49 ,51.4 ,,50.8 ,19.0 ,44.1 ,39.0 ,38.8 ,31.8 ,38.7 ,35.7 ,38.6 ,46.9 ,38.4 ,48.6 ,39.2 ,39.4 ,,,DS,32.1 ,29.1 ,30.3 ,4.90 ,16.9 ,0.05 ,0.06 ,16.71 ,-,6 ,518 ,0.50 ,18.66 ,4.93 ,1.84 ,0.03 ,20.73 ,""
2012/12/9 11:00,DS,-2109 ,0.003 ,39.9 ,61.0 ,,,355.6 ,25.4 ,6.74 ,51.1 ,,50.7 ,18.9 ,43.9 ,38.9 ,38.8 ,31.8 ,38.3 ,35.7 ,38.6 ,46.8 ,38.4 ,48.4 ,39.2 ,39.4 ,,,DS,32.1 ,29.0 ,30.2 ,4.85 ,16.3 ,0.05 ,0.05 ,16.71 ,-,6 ,518 ,0.50 ,17.53 ,4.93 ,1.84 ,0.03 ,19.82 ,""
2012/12/9 17:00,DS,-2109 ,0.003 ,39.9 ,61.4 ,,,357.1 ,25.6 ,6.50 ,51.1 ,,50.7 ,19.0 ,43.9 ,38.9 ,38.7 ,31.7 ,38.2 ,35.6 ,38.6 ,46.8 ,38.3 ,48.4 ,39.1 ,39.3 ,,,DS,32.0 ,29.0 ,30.2 ,4.82 ,15.3 ,0.05 ,0.04 ,16.70 ,-,6 ,517 ,0.50 ,19.03 ,4.93 ,1.84 ,0.03 ,20.23 ,""
2012/12/9 23:00,DS,-2109 ,0.003 ,39.8 ,61.9 ,,,360.2 ,25.6 ,6.05 ,51.3 ,,50.7 ,18.8 ,43.8 ,38.8 ,38.6 ,31.6 ,38.2 ,35.5 ,38.5 ,46.8 ,38.3 ,48.4 ,39.1 ,39.3 ,,,DS,31.9 ,28.9 ,30.2 ,4.78 ,14.6 ,0.03 ,0.03 ,16.70 ,-,6 ,517 ,0.50 ,18.66 ,4.93 ,1.84 ,0.03 ,19.25 ,""
2012/12/10 5:00,DS,-2110 ,0.003 ,39.7 ,62.2 ,,,359.5 ,25.5 ,6.03 ,51.4 ,,50.6 ,18.7 ,43.8 ,38.7 ,38.6 ,31.5 ,38.5 ,35.5 ,38.5 ,47.0 ,38.3 ,48.4 ,39.1 ,39.3 ,,,DS,31.9 ,28.9 ,30.1 ,4.75 ,14.3 ,0.03 ,0.03 ,16.70 ,-,6 ,517 ,0.50 ,18.75 ,4.93 ,1.84 ,0.03 ,19.82 ,""
2012/12/10 11:00,DS,-2109 ,0.003 ,39.7 ,62.7 ,,,360.8 ,25.5 ,5.94 ,51.6 ,,50.6 ,18.5 ,43.9 ,38.7 ,38.5 ,31.4 ,38.5 ,35.4 ,38.4 ,47.0 ,38.2 ,48.3 ,39.1 ,39.2 ,,,DS,31.8 ,28.8 ,30.1 ,4.72 ,13.7 ,0.04 ,0.04 ,16.70 ,-,6 ,517 ,0.50 ,18.28 ,4.93 ,1.84 ,0.03 ,19.82 ,""
2012/12/10 17:00,DS,-2109 ,0.003 ,39.6 ,65.9 ,,,365.9 ,24.9 ,5.77 ,51.5 ,,50.5 ,18.5 ,43.7 ,38.6 ,38.3 ,31.2 ,38.3 ,35.1 ,38.2 ,46.8 ,38.1 ,48.1 ,38.8 ,38.9 ,,,DS,31.8 ,28.7 ,30.1 ,4.70 ,13.1 ,0.07 ,0.06 ,16.71 ,-,5 ,518 ,0.50 ,18.19 ,4.93 ,1.84 ,0.03 ,19.98 ,""
2012/12/10 23:00,DS,-2109 ,0.003 ,39.2 ,64.9 ,,,372.3 ,23.9 ,5.30 ,51.1 ,,50.4 ,18.5 ,43.4 ,38.4 ,38.1 ,31.0 ,38.1 ,34.9 ,37.9 ,46.5 ,37.8 ,47.8 ,38.5 ,38.6 ,,,DS,31.8 ,28.7 ,30.0 ,4.69 ,12.8 ,0.06 ,0.06 ,16.71 ,-,5 ,518 ,0.50 ,17.06 ,4.93 ,1.84 ,0.03 ,20.10 ,""
2012/12/11 5:00,DS,-2109 ,0.003 ,38.9 ,63.6 ,,,385.1 ,23.7 ,5.12 ,50.7 ,,50.3 ,18.4 ,43.0 ,37.8 ,37.8 ,30.7 ,37.3 ,34.7 ,37.7 ,46.2 ,37.6 ,47.9 ,38.2 ,38.3 ,,,DS,31.7 ,28.6 ,30.0 ,4.69 ,12.6 ,0.06 ,0.06 ,16.72 ,-,5 ,519 ,0.50 ,16.88 ,4.93 ,1.84 ,0.03 ,20.23 ,""
2012/12/11 11:00,DS,-2109 ,0.003 ,38.7 ,62.6 ,,,395.5 ,22.9 ,4.97 ,50.5 ,,50.1 ,18.2 ,42.7 ,38.1 ,37.5 ,30.5 ,37.3 ,34.4 ,37.4 ,45.8 ,37.2 ,47.4 ,37.9 ,38.1 ,,,DS,31.7 ,28.6 ,29.9 ,4.68 ,12.6 ,0.07 ,0.07 ,16.72 ,-,5 ,519 ,0.50 ,16.59 ,4.93 ,1.84 ,0.03 ,19.00 ,""
2012/12/11 17:00,DS,-2108 ,0.003 ,38.5 ,56.0 ,,,OS,22.4 ,4.97 ,50.2 ,,50.0 ,18.3 ,42.4 ,37.7 ,37.3 ,30.3 ,37.2 ,34.3 ,37.2 ,45.6 ,37.0 ,47.2 ,37.8 ,37.9 ,,,DS,31.7 ,28.6 ,29.9 ,4.68 ,12.7 ,0.07 ,0.07 ,16.72 ,-,5 ,519 ,0.50 ,17.25 ,4.93 ,1.84 ,0.03 ,19.00 ,""
2012/12/11 23:00,DS,-2109 ,0.002 ,38.3 ,55.4 ,,,OS,22.2 ,4.88 ,50.1 ,,49.9 ,18.2 ,42.2 ,37.4 ,37.0 ,30.1 ,37.0 ,34.0 ,37.0 ,45.4 ,36.8 ,46.9 ,37.5 ,37.7 ,,,DS,31.6 ,28.5 ,29.8 ,4.67 ,12.8 ,0.07 ,0.07 ,16.71 ,-,5 ,518 ,0.50 ,16.88 ,4.93 ,1.84 ,0.03 ,19.50 ,""
2012/12/12 5:00,DS,-2108 ,0.002 ,38.2 ,54.6 ,,,OS,21.9 ,4.79 ,50.0 ,,49.8 ,18.2 ,41.9 ,37.3 ,36.9 ,29.9 ,36.9 ,33.9 ,36.9 ,45.3 ,36.7 ,46.7 ,37.4 ,37.6 ,,,DS,31.6 ,28.5 ,29.8 ,4.66 ,12.8 ,0.06 ,0.05 ,16.70 ,-,5 ,517 ,0.50 ,17.34 ,4.93 ,1.84 ,0.03 ,19.98 ,""
2012/12/12 11:00,DS,-2108 ,0.001 ,38.1 ,56.8 ,,,OS,21.4 ,4.72 ,49.8 ,,49.6 ,18.1 ,41.8 ,37.1 ,36.7 ,29.7 ,36.7 ,33.8 ,36.7 ,45.1 ,36.5 ,46.6 ,37.0 ,37.2 ,,,DS,31.5 ,28.5 ,29.8 ,4.65 ,12.6 ,0.07 ,0.07 ,16.70 ,-,5 ,517 ,0.50 ,16.97 ,4.93 ,1.83 ,0.03 ,18.76 ,""
2012/12/12 17:00,DS,-2108 ,0.001 ,37.8 ,56.2 ,,,OS,21.1 ,4.74 ,49.8 ,,49.7 ,18.0 ,41.6 ,37.0 ,36.5 ,29.5 ,36.6 ,33.6 ,36.6 ,45.1 ,36.4 ,46.3 ,37.0 ,37.2 ,,,DS,31.4 ,28.4 ,29.7 ,4.65 ,12.6 ,0.10 ,0.11 ,16.70 ,-,5 ,517 ,0.50 ,18.94 ,4.93 ,1.83 ,0.03 ,18.46 ,""
2012/12/12 23:00,DS,-2109 ,0.001 ,37.7 ,56.1 ,,,OS,20.9 ,4.60 ,49.8 ,,49.6 ,18.0 ,41.5 ,36.8 ,36.3 ,29.3 ,36.4 ,33.5 ,36.4 ,44.9 ,36.2 ,46.4 ,37.0 ,37.2 ,,,DS,31.4 ,28.4 ,29.7 ,4.64 ,12.6 ,0.11 ,0.11 ,16.70 ,-,5 ,517 ,0.50 ,18.66 ,4.93 ,1.83 ,0.03 ,22.25 ,""
2012/12/13 5:00,DS,-2109 ,0.001 ,37.6 ,56.1 ,,,OS,20.9 ,4.51 ,49.7 ,,49.5 ,17.9 ,41.3 ,36.7 ,36.2 ,29.2 ,36.3 ,33.4 ,36.3 ,44.8 ,36.1 ,46.4 ,36.7 ,36.9 ,,,DS,31.3 ,28.3 ,29.7 ,4.62 ,12.6 ,0.11 ,0.11 ,16.70 ,-,5 ,517 ,0.50 ,19.22 ,4.93 ,1.83 ,0.03 ,21.27 ,""
2012/12/13 11:00,DS,-2110 ,0.001 ,37.4 ,56.0 ,,,OS,20.8 ,4.48 ,49.5 ,,49.4 ,17.8 ,41.1 ,36.5 ,36.1 ,29.0 ,36.2 ,33.2 ,36.1 ,44.7 ,35.9 ,46.3 ,36.5 ,36.7 ,,,DS,31.2 ,28.2 ,29.6 ,4.61 ,12.5 ,0.11 ,0.11 ,16.70 ,-,5 ,517 ,0.50 ,18.38 ,4.93 ,1.83 ,0.03 ,18.16 ,""
2012/12/13 17:00,DS,-2109 ,0.001 ,37.4 ,56.0 ,,,OS,20.7 ,4.54 ,49.6 ,,49.3 ,17.8 ,41.0 ,36.0 ,35.9 ,28.9 ,36.1 ,33.1 ,36.1 ,44.6 ,35.8 ,46.3 ,36.5 ,36.7 ,,,DS,31.2 ,28.2 ,29.6 ,4.61 ,12.4 ,0.11 ,0.11 ,16.70 ,-,4 ,517 ,0.50 ,18.38 ,4.93 ,1.83 ,0.03 ,18.13 ,""
2012/12/13 23:00,DS,-2109 ,0.001 ,37.3 ,56.0 ,,,OS,20.8 ,4.57 ,49.6 ,,49.2 ,17.8 ,40.9 ,36.4 ,35.9 ,28.8 ,36.0 ,33.0 ,36.0 ,44.6 ,35.7 ,46.3 ,36.3 ,36.5 ,,,DS,31.1 ,28.2 ,29.6 ,4.60 ,12.4 ,0.11 ,0.11 ,16.70 ,-,4 ,517 ,0.50 ,17.91 ,4.93 ,1.83 ,0.03 ,17.67 ,""
2012/12/14 5:00,DS,-2110 ,0.001 ,37.1 ,56.2 ,,,OS,20.6 ,4.78 ,49.6 ,,49.1 ,17.8 ,40.7 ,36.3 ,35.7 ,28.5 ,35.9 ,32.9 ,35.8 ,44.6 ,35.6 ,46.1 ,36.2 ,36.3 ,,,DS,31.1 ,28.1 ,29.5 ,4.59 ,12.4 ,0.11 ,0.11 ,16.70 ,-,4 ,517 ,0.50 ,18.66 ,4.93 ,1.83 ,0.03 ,17.59 ,""
2012/12/14 11:00,DS,-2109 ,0.001 ,37.0 ,56.5 ,,,331.7 ,20.2 ,5.21 ,49.3 ,,49.0 ,17.6 ,40.5 ,35.7 ,35.6 ,28.4 ,35.8 ,32.7 ,35.7 ,44.5 ,35.5 ,46.1 ,36.0 ,36.1 ,,,DS,31.0 ,28.1 ,29.5 ,4.59 ,12.3 ,0.10 ,0.11 ,16.71 ,-,4 ,518 ,0.50 ,19.13 ,4.93 ,1.83 ,0.03 ,17.62 ,""
2012/12/14 17:00,DS,-2107 ,0.002 ,36.9 ,56.8 ,,,399.2 ,20.0 ,5.60 ,49.5 ,,48.9 ,17.6 ,40.4 ,35.9 ,35.5 ,28.2 ,35.7 ,32.6 ,35.7 ,44.6 ,35.4 ,46.2 ,35.9 ,36.0 ,,,DS,31.0 ,28.1 ,29.4 ,4.59 ,12.6 ,0.10 ,0.10 ,16.71 ,-,5 ,518 ,0.50 ,18.38 ,4.93 ,1.83 ,0.03 ,17.76 ,""
2012/12/14 23:00,DS,-2107 ,0.002 ,36.9 ,56.9 ,,,338.8 ,19.9 ,5.78 ,49.4 ,,48.8 ,17.6 ,40.3 ,35.9 ,35.5 ,28.1 ,35.7 ,32.5 ,35.6 ,44.6 ,35.3 ,46.2 ,36.0 ,36.1 ,,,DS,31.0 ,28.0 ,29.4 ,4.59 ,12.8 ,0.10 ,0.10 ,16.71 ,-,5 ,518 ,0.50 ,18.28 ,4.93 ,1.83 ,0.03 ,17.93 ,""
2012/12/15 5:00,DS,-2107 ,0.002 ,36.9 ,57.2 ,,,309.4 ,19.9 ,6.19 ,49.4 ,,48.8 ,17.6 ,40.2 ,35.8 ,35.4 ,27.9 ,35.7 ,32.5 ,35.6 ,44.8 ,35.3 ,46.2 ,35.9 ,36.0 ,,,DS,30.9 ,27.9 ,29.4 ,4.59 ,12.9 ,0.09 ,0.10 ,16.71 ,-,5 ,518 ,0.50 ,18.28 ,4.93 ,1.83 ,0.03 ,19.31 ,""
2012/12/15 11:00,DS,-2108 ,0.003 ,36.8 ,57.4 ,,,390.5 ,19.9 ,6.51 ,49.5 ,,48.6 ,17.6 ,40.1 ,35.8 ,35.4 ,27.8 ,35.7 ,32.4 ,35.6 ,44.8 ,35.3 ,46.2 ,35.8 ,35.9 ,,,DS,30.9 ,27.9 ,29.4 ,4.59 ,13.1 ,0.09 ,0.09 ,16.71 ,-,5 ,518 ,0.50 ,19.31 ,4.93 ,1.83 ,0.03 ,16.89 ,""
2012/12/15 17:00,DS,-2108 ,0.003 ,36.8 ,57.9 ,,,OS,19.9 ,7.08 ,44.1 ,,48.6 ,17.6 ,39.9 ,35.8 ,35.4 ,27.4 ,35.7 ,32.3 ,35.6 ,45.4 ,35.3 ,46.4 ,35.8 ,35.9 ,,,DS,30.9 ,27.9 ,29.3 ,4.61 ,13.3 ,0.09 ,0.09 ,16.71 ,-,6 ,518 ,0.50 ,19.69 ,4.93 ,1.83 ,0.03 ,17.79 ,""
2012/12/15 23:00,DS,-2109 ,0.004 ,36.8 ,58.4 ,,,OS,20.1 ,7.29 ,47.1 ,,48.5 ,17.6 ,38.0 ,35.8 ,35.4 ,27.2 ,35.6 ,32.2 ,35.5 ,45.6 ,35.2 ,46.3 ,35.8 ,36.0 ,,,DS,30.9 ,27.8 ,29.3 ,4.61 ,13.6 ,0.09 ,0.09 ,16.71 ,-,6 ,518 ,0.50 ,19.22 ,4.93 ,1.83 ,0.03 ,17.50 ,""
2012/12/16 5:00,DS,-2106 ,0.004 ,36.8 ,59.0 ,,,OS,20.1 ,7.21 ,44.3 ,,48.5 ,17.7 ,37.0 ,35.8 ,35.4 ,26.9 ,35.6 ,32.1 ,35.5 ,45.8 ,35.2 ,46.3 ,35.9 ,36.0 ,,,DS,30.9 ,27.8 ,29.3 ,4.63 ,14.0 ,0.09 ,0.09 ,16.71 ,-,6 ,518 ,0.50 ,18.38 ,4.93 ,1.83 ,0.03 ,17.39 ,""
2012/12/16 11:00,DS,-2106 ,0.004 ,36.8 ,59.7 ,,,OS,20.2 ,6.77 ,47.1 ,,48.5 ,17.8 ,36.7 ,35.8 ,35.5 ,27.0 ,35.7 ,32.1 ,35.6 ,45.9 ,35.3 ,46.5 ,35.8 ,36.1 ,,,DS,30.8 ,27.8 ,29.2 ,4.64 ,14.4 ,0.10 ,0.09 ,16.71 ,-,6 ,518 ,0.50 ,18.47 ,4.93 ,1.83 ,0.03 ,17.99 ,""
2012/12/16 17:00,DS,-2106 ,0.004 ,36.8 ,60.8 ,,,397.8 ,20.3 ,6.31 ,47.0 ,,48.5 ,17.8 ,36.8 ,35.8 ,35.5 ,27.0 ,35.8 ,32.1 ,35.6 ,46.1 ,35.3 ,46.6 ,35.9 ,36.0 ,,,DS,30.8 ,27.8 ,29.2 ,4.64 ,14.8 ,0.10 ,0.10 ,16.71 ,-,6 ,518 ,0.50 ,19.50 ,4.93 ,1.83 ,0.03 ,18.61 ,""
2012/12/16 23:00,DS,-2106 ,0.003 ,36.9 ,61.6 ,,,388.9 ,20.4 ,5.92 ,48.9 ,,48.5 ,17.7 ,36.8 ,35.9 ,35.5 ,27.0 ,35.8 ,32.2 ,35.6 ,46.1 ,35.4 ,46.7 ,36.0 ,36.2 ,,,DS,30.8 ,27.7 ,29.2 ,4.63 ,14.9 ,0.10 ,0.10 ,16.71 ,-,6 ,518 ,0.50 ,18.09 ,4.93 ,1.83 ,0.03 ,18.13 ,""
2012/12/17 5:00,DS,-2107 ,0.003 ,36.9 ,62.4 ,,,367.5 ,20.4 ,5.83 ,49.0 ,,48.4 ,17.6 ,36.8 ,35.9 ,35.5 ,26.9 ,35.8 ,32.1 ,35.6 ,46.1 ,35.3 ,46.7 ,36.0 ,36.2 ,,,DS,30.8 ,27.7 ,29.1 ,4.62 ,14.9 ,0.10 ,0.10 ,16.71 ,-,6 ,518 ,0.50 ,19.03 ,4.93 ,1.83 ,0.03 ,18.37 ,""
2012/12/17 11:00,DS,-2107 ,0.003 ,36.8 ,63.2 ,,,325.9 ,20.3 ,6.02 ,49.0 ,,48.4 ,17.4 ,36.8 ,35.9 ,35.5 ,27.0 ,35.8 ,32.2 ,35.6 ,46.1 ,35.4 ,46.7 ,36.0 ,36.2 ,,,DS,30.8 ,27.6 ,29.1 ,4.60 ,14.8 ,0.10 ,0.10 ,16.71 ,-,6 ,518 ,0.50 ,18.84 ,4.93 ,1.83 ,0.03 ,18.61 ,""
2012/12/17 17:00,DS,-2106 ,0.003 ,36.9 ,64.0 ,,,234.5 ,20.1 ,6.55 ,49.0 ,,48.4 ,17.6 ,36.8 ,35.9 ,35.6 ,26.9 ,35.9 ,32.2 ,35.7 ,46.3 ,35.4 ,46.7 ,36.0 ,36.1 ,,,DS,30.8 ,27.6 ,29.1 ,4.60 ,14.8 ,0.09 ,0.09 ,16.71 ,-,6 ,518 ,0.50 ,19.31 ,4.93 ,1.83 ,0.03 ,18.46 ,""
2012/12/17 23:00,DS,-2107 ,0.003 ,37.2 ,65.0 ,,,233.0 ,21.4 ,7.07 ,49.0 ,,48.4 ,17.5 ,37.0 ,36.1 ,35.8 ,27.2 ,36.1 ,32.4 ,35.9 ,46.4 ,35.6 ,46.7 ,36.4 ,36.6 ,,,DS,30.8 ,27.6 ,29.0 ,4.60 ,14.9 ,0.08 ,0.09 ,16.71 ,-,6 ,518 ,0.50 ,18.75 ,4.91 ,1.83 ,0.03 ,18.31 ,""
2012/12/18 5:00,DS,-2107 ,0.004 ,37.4 ,65.8 ,,,190.3 ,23.0 ,7.59 ,49.1 ,,48.5 ,17.5 ,37.3 ,36.4 ,36.1 ,27.4 ,36.3 ,32.7 ,36.2 ,46.7 ,35.8 ,47.0 ,36.7 ,36.9 ,,,DS,30.7 ,27.5 ,29.0 ,4.60 ,15.0 ,0.08 ,0.08 ,16.71 ,-,6 ,518 ,0.50 ,19.13 ,4.91 ,1.83 ,0.03 ,22.65 ,""
2012/12/18 11:00,DS,-2107 ,0.004 ,37.7 ,66.9 ,,,218.4 ,22.9 ,7.40 ,49.2 ,,48.5 ,17.7 ,37.6 ,36.7 ,36.4 ,27.8 ,36.6 ,33.0 ,36.4 ,47.0 ,36.1 ,47.1 ,36.9 ,37.0 ,,,DS,30.7 ,27.5 ,29.0 ,4.61 ,15.2 ,0.09 ,0.09 ,16.71 ,-,6 ,518 ,0.50 ,19.88 ,4.91 ,1.83 ,0.03 ,17.99 ,""
2012/12/18 17:00,DS,-2107 ,0.004 ,37.9 ,66.3 ,,,222.8 ,24.6 ,7.08 ,49.2 ,,48.7 ,17.6 ,37.8 ,36.9 ,36.7 ,28.1 ,36.8 ,33.3 ,36.7 ,47.0 ,36.3 ,47.3 ,37.2 ,37.4 ,,,DS,30.7 ,27.4 ,29.0 ,4.60 ,15.4 ,0.09 ,0.09 ,16.71 ,-,6 ,518 ,0.50 ,19.59 ,4.91 ,1.83 ,0.03 ,17.76 ,""
2012/12/18 23:00,DS,-2109 ,0.004 ,38.1 ,68.8 ,,,203.4 ,26.0 ,6.84 ,49.5 ,,48.8 ,17.6 ,38.0 ,37.1 ,36.9 ,28.4 ,36.7 ,33.5 ,36.8 ,47.1 ,36.5 ,47.3 ,37.4 ,37.5 ,,,DS,30.7 ,27.4 ,28.9 ,4.58 ,15.4 ,0.09 ,0.09 ,16.71 ,-,6 ,518 ,0.50 ,19.59 ,4.91 ,1.84 ,0.03 ,17.42 ,""
2012/12/19 5:00,DS,-2108 ,0.004 ,38.3 ,69.8 ,,,191.5 ,26.8 ,6.60 ,49.8 ,,49.0 ,17.5 ,38.2 ,37.3 ,37.1 ,28.6 ,36.9 ,33.7 ,37.1 ,47.3 ,36.8 ,47.5 ,37.4 ,37.7 ,,,DS,30.7 ,27.4 ,28.9 ,4.55 ,15.3 ,0.09 ,0.09 ,16.70 ,-,7 ,517 ,0.50 ,20.16 ,4.91 ,1.83 ,0.03 ,17.39 ,""
2012/12/19 11:00,DS,-2109 ,0.004 ,38.4 ,71.8 ,,,196.7 ,27.7 ,6.29 ,49.8 ,,49.1 ,17.4 ,38.3 ,37.4 ,37.3 ,28.8 ,37.0 ,33.9 ,37.2 ,47.4 ,36.9 ,47.6 ,37.7 ,37.8 ,,,DS,30.7 ,27.4 ,28.9 ,4.52 ,15.1 ,0.09 ,0.09 ,16.71 ,-,7 ,518 ,0.50 ,20.53 ,4.91 ,1.83 ,0.03 ,17.25 ,""
2012/12/19 17:00,DS,-2109 ,0.004 ,38.6 ,72.4 ,,,136.7 ,28.2 ,6.07 ,49.8 ,,49.1 ,17.3 ,38.5 ,37.6 ,37.5 ,29.1 ,37.1 ,34.1 ,37.4 ,47.5 ,37.1 ,47.7 ,38.1 ,38.2 ,,,DS,30.7 ,27.4 ,28.8 ,4.50 ,14.8 ,0.08 ,0.09 ,16.71 ,-,7 ,518 ,0.50 ,19.41 ,4.91 ,1.83 ,0.03 ,16.89 ,""
2012/12/19 23:00,DS,-2109 ,0.003 ,38.6 ,73.4 ,,,73.5 ,28.9 ,5.69 ,50.0 ,,49.2 ,17.3 ,38.6 ,37.7 ,37.6 ,29.2 ,37.2 ,34.2 ,37.4 ,47.4 ,37.1 ,47.7 ,38.1 ,38.4 ,,,DS,30.6 ,27.3 ,28.8 ,4.47 ,14.3 ,0.06 ,0.07 ,16.71 ,-,6 ,518 ,0.50 ,19.22 ,4.91 ,1.83 ,0.03 ,16.84 ,""
2012/12/20 5:00,DS,-2110 ,0.002 ,38.7 ,86.9 ,,,78.4 ,29.4 ,5.57 ,50.2 ,,49.3 ,17.2 ,38.7 ,37.4 ,37.7 ,29.4 ,37.2 ,34.2 ,37.5 ,47.3 ,37.2 ,47.8 ,38.3 ,38.5 ,,,DS,30.5 ,27.3 ,28.8 ,4.45 ,14.1 ,0.06 ,0.06 ,16.70 ,-,6 ,517 ,0.50 ,20.06 ,4.91 ,1.84 ,0.03 ,19.34 ,""
2012/12/20 11:00,DS,-2109 ,0.002 ,38.7 ,84.6 ,,,DS,29.8 ,5.56 ,51.1 ,,49.3 ,17.0 ,38.7 ,37.8 ,37.8 ,29.6 ,37.3 ,34.4 ,37.6 ,47.4 ,37.3 ,47.8 ,38.3 ,38.4 ,,,DS,30.6 ,27.3 ,28.7 ,4.42 ,13.7 ,0.07 ,0.08 ,16.40 ,-,6 ,495 ,0.48 ,18.84 ,4.91 ,1.84 ,0.03 ,20.07 ,""
2012/12/20 17:00,DS,-2108 ,0.002 ,38.8 ,84.3 ,,,DS,30.1 ,5.62 ,51.1 ,,49.4 ,17.1 ,38.8 ,37.9 ,37.9 ,29.7 ,37.4 ,34.5 ,37.7 ,47.4 ,37.4 ,47.8 ,38.3 ,38.5 ,,,DS,30.5 ,27.3 ,28.7 ,4.41 ,13.4 ,0.08 ,0.08 ,16.72 ,-,6 ,519 ,0.50 ,18.84 ,4.91 ,1.83 ,0.03 ,17.62 ,""
2012/12/20 23:00,DS,-2109 ,0.002 ,38.8 ,84.8 ,,,DS,30.1 ,5.56 ,51.1 ,,49.4 ,17.0 ,38.9 ,37.9 ,37.9 ,29.7 ,37.4 ,34.5 ,37.7 ,47.4 ,37.5 ,47.8 ,38.4 ,38.6 ,,,DS,30.5 ,27.2 ,28.7 ,4.40 ,13.3 ,0.07 ,0.07 ,16.71 ,-,5 ,518 ,0.50 ,19.13 ,4.91 ,1.84 ,0.03 ,16.52 ,""
2012/12/21 5:00,DS,-2109 ,0.002 ,38.8 ,85.7 ,,,DS,29.8 ,5.42 ,51.2 ,,49.3 ,16.9 ,38.9 ,38.1 ,37.9 ,29.7 ,37.4 ,34.5 ,37.7 ,47.4 ,37.4 ,47.8 ,38.3 ,38.6 ,,,DS,30.5 ,27.2 ,28.6 ,4.38 ,13.2 ,0.07 ,0.07 ,16.71 ,-,6 ,518 ,0.50 ,19.50 ,4.91 ,1.84 ,0.03 ,16.41 ,""
2012/12/21 11:00,DS,-2108 ,0.001 ,38.7 ,86.2 ,,,-8.0 ,29.5 ,5.25 ,50.9 ,,49.3 ,16.8 ,38.7 ,37.8 ,37.7 ,29.5 ,37.2 ,34.3 ,37.5 ,47.2 ,37.2 ,47.5 ,38.3 ,38.4 ,,,DS,30.5 ,27.1 ,28.6 ,4.36 ,13.0 ,0.08 ,0.08 ,16.71 ,-,5 ,518 ,0.50 ,18.19 ,4.91 ,1.84 ,0.03 ,16.46 ,""
2012/12/21 17:00,DS,-2107 ,0.002 ,38.7 ,86.7 ,,,-113.9 ,29.0 ,5.58 ,50.9 ,,49.2 ,16.7 ,38.7 ,37.9 ,37.7 ,29.5 ,37.2 ,34.3 ,37.5 ,47.3 ,37.3 ,47.5 ,38.1 ,38.3 ,,,DS,30.5 ,27.1 ,28.6 ,4.35 ,12.8 ,0.08 ,0.08 ,16.71 ,-,5 ,518 ,0.50 ,18.84 ,4.91 ,1.84 ,0.03 ,16.49 ,""
2012/12/21 23:00,DS,-2108 ,0.002 ,38.7 ,85.1 ,,,DS,28.9 ,5.87 ,50.9 ,,49.2 ,16.7 ,38.6 ,37.6 ,37.6 ,29.3 ,37.1 ,34.1 ,37.3 ,47.2 ,37.1 ,47.3 ,38.1 ,38.3 ,,,DS,30.4 ,27.1 ,28.6 ,4.35 ,12.8 ,0.07 ,0.08 ,16.71 ,-,5 ,518 ,0.50 ,19.41 ,4.91 ,1.84 ,0.03 ,17.03 ,""
2012/12/22 5:00,DS,-2108 ,0.002 ,38.7 ,79.6 ,,,DS,28.6 ,6.40 ,51.1 ,,49.1 ,16.7 ,38.6 ,37.6 ,37.5 ,29.3 ,37.0 ,34.1 ,37.3 ,47.1 ,37.0 ,47.3 ,38.0 ,38.1 ,,,DS,30.4 ,27.0 ,28.5 ,4.34 ,12.7 ,0.07 ,0.07 ,16.71 ,-,5 ,518 ,0.50 ,19.78 ,4.91 ,1.84 ,0.03 ,17.25 ,""
2012/12/22 11:00,DS,-2108 ,0.003 ,38.6 ,80.5 ,,,DS,28.3 ,6.94 ,51.1 ,,49.0 ,16.7 ,38.5 ,37.5 ,37.4 ,29.2 ,37.1 ,34.0 ,37.3 ,47.2 ,37.0 ,47.3 ,37.9 ,38.1 ,,,DS,30.4 ,27.0 ,28.5 ,4.34 ,12.8 ,0.07 ,0.07 ,16.71 ,-,5 ,518 ,0.50 ,19.69 ,4.91 ,1.84 ,0.03 ,16.49 ,""
2012/12/22 17:00,DS,-2109 ,0.003 ,38.6 ,80.9 ,,,DS,28.2 ,7.16 ,51.1 ,,49.1 ,16.7 ,38.4 ,37.2 ,37.4 ,29.1 ,37.0 ,34.0 ,37.2 ,47.2 ,37.0 ,47.2 ,37.9 ,38.1 ,,,DS,30.4 ,27.0 ,28.5 ,4.33 ,12.8 ,0.06 ,0.06 ,16.72 ,-,5 ,519 ,0.50 ,19.41 ,4.87 ,1.84 ,0.03 ,16.76 ,""
2012/12/22 23:00,DS,-2109 ,0.003 ,38.6 ,81.5 ,,,42.6 ,28.1 ,6.62 ,51.1 ,,49.0 ,16.6 ,38.4 ,37.4 ,37.3 ,29.0 ,37.0 ,33.9 ,37.2 ,47.2 ,37.0 ,47.2 ,37.8 ,38.0 ,,,DS,30.4 ,27.0 ,28.5 ,4.33 ,13.0 ,0.07 ,0.07 ,16.72 ,-,5 ,519 ,0.50 ,18.75 ,4.87 ,1.84 ,0.03 ,16.81 ,""
2012/12/23 5:00,DS,-2108 ,0.003 ,38.5 ,82.7 ,,,38.0 ,27.8 ,6.19 ,51.2 ,,49.0 ,16.6 ,38.3 ,37.4 ,37.3 ,28.9 ,37.0 ,33.9 ,37.2 ,47.2 ,37.0 ,47.1 ,37.8 ,38.0 ,,,DS,30.4 ,27.0 ,28.4 ,4.32 ,13.1 ,0.06 ,0.07 ,16.71 ,-,5 ,518 ,0.50 ,18.84 ,4.87 ,1.84 ,0.03 ,16.41 ,""
2012/12/23 11:00,DS,-2109 ,0.003 ,38.5 ,83.8 ,,,30.2 ,27.4 ,6.02 ,51.0 ,,49.0 ,16.6 ,38.3 ,37.3 ,37.2 ,28.9 ,37.1 ,33.8 ,37.1 ,47.0 ,36.8 ,47.0 ,37.7 ,37.9 ,,,DS,30.3 ,27.0 ,28.4 ,4.30 ,13.0 ,0.06 ,0.07 ,16.71 ,-,5 ,518 ,0.50 ,18.66 ,4.87 ,1.84 ,0.03 ,16.15 ,""
2012/12/23 17:00,DS,-2108 ,0.003 ,38.5 ,84.6 ,,,45.5 ,27.2 ,6.34 ,51.3 ,,49.0 ,16.6 ,38.3 ,37.4 ,37.2 ,28.9 ,37.2 ,33.9 ,37.2 ,47.1 ,36.9 ,47.2 ,37.6 ,37.6 ,,,DS,30.3 ,26.9 ,28.4 ,4.30 ,13.0 ,0.07 ,0.07 ,16.71 ,-,5 ,518 ,0.50 ,18.66 ,4.88 ,1.84 ,0.03 ,15.61 ,""
2012/12/23 23:00,DS,-2109 ,0.003 ,38.4 ,85.2 ,,,55.7 ,26.9 ,6.43 ,51.4 ,,48.9 ,16.6 ,38.3 ,37.0 ,37.2 ,28.8 ,37.2 ,33.8 ,37.1 ,47.1 ,36.8 ,47.0 ,37.7 ,37.9 ,,,DS,30.3 ,26.9 ,28.3 ,4.29 ,13.0 ,0.06 ,0.07 ,16.71 ,-,6 ,518 ,0.50 ,19.88 ,4.87 ,1.83 ,0.03 ,16.17 ,""
2012/12/24 5:00,DS,-2110 ,0.003 ,38.4 ,86.0 ,,,53.6 ,26.6 ,5.95 ,51.5 ,,48.9 ,16.7 ,38.2 ,37.0 ,37.1 ,28.8 ,36.9 ,33.8 ,37.1 ,47.1 ,36.8 ,47.0 ,37.6 ,37.7 ,,,DS,30.3 ,26.9 ,28.3 ,4.28 ,12.9 ,0.05 ,0.06 ,16.71 ,-,5 ,518 ,0.50 ,18.75 ,4.87 ,1.84 ,0.03 ,15.14 ,""
2012/12/24 11:00,DS,-2109 ,0.003 ,38.4 ,86.6 ,,,63.6 ,26.4 ,5.59 ,51.6 ,,48.8 ,16.5 ,38.2 ,37.6 ,37.1 ,28.7 ,36.8 ,33.7 ,37.0 ,47.1 ,36.8 ,47.0 ,37.5 ,37.6 ,,,DS,30.2 ,26.8 ,28.3 ,4.26 ,12.8 ,0.06 ,0.07 ,16.71 ,-,5 ,518 ,0.50 ,17.15 ,4.87 ,1.84 ,0.03 ,16.28 ,""
2012/12/24 17:00,DS,-2109 ,0.002 ,38.3 ,87.7 ,,,68.2 ,26.2 ,5.29 ,51.7 ,,48.8 ,16.4 ,38.1 ,36.9 ,37.0 ,28.6 ,37.0 ,33.6 ,36.9 ,47.0 ,36.7 ,46.9 ,37.6 ,37.7 ,,,DS,30.2 ,26.8 ,28.2 ,4.25 ,12.7 ,0.06 ,0.07 ,16.71 ,-,5 ,518 ,0.50 ,18.09 ,4.87 ,1.84 ,0.03 ,16.41 ,""
2012/12/24 23:00,DS,-2111 ,0.002 ,38.3 ,88.3 ,,,71.2 ,26.2 ,5.11 ,51.9 ,,48.8 ,16.4 ,38.1 ,36.9 ,36.9 ,28.5 ,37.0 ,33.5 ,36.9 ,47.0 ,36.7 ,46.8 ,37.6 ,37.8 ,,,DS,30.2 ,26.8 ,28.2 ,4.23 ,12.5 ,0.05 ,0.05 ,16.71 ,-,5 ,518 ,0.50 ,19.03 ,4.87 ,1.83 ,0.03 ,16.04 ,""
2012/12/25 5:00,DS,-2111 ,0.002 ,38.2 ,89.6 ,,,67.6 ,26.0 ,5.27 ,51.8 ,,48.6 ,16.3 ,38.0 ,37.3 ,36.9 ,28.5 ,37.0 ,33.5 ,36.9 ,47.0 ,36.6 ,46.8 ,37.4 ,37.5 ,,,DS,30.1 ,26.8 ,28.2 ,4.21 ,12.4 ,0.04 ,0.04 ,16.70 ,-,5 ,517 ,0.50 ,18.09 ,4.87 ,1.84 ,0.03 ,15.79 ,""
2012/12/25 11:00,DS,-2109 ,0.002 ,38.1 ,91.0 ,,,73.2 ,25.9 ,5.82 ,51.9 ,,48.6 ,16.1 ,37.9 ,37.2 ,36.8 ,28.4 ,36.8 ,33.3 ,36.7 ,46.8 ,36.5 ,46.7 ,37.3 ,37.4 ,,,DS,30.1 ,26.8 ,28.2 ,4.20 ,12.3 ,0.06 ,0.06 ,16.71 ,-,5 ,518 ,0.50 ,18.19 ,4.87 ,1.83 ,0.03 ,17.84 ,""
2012/12/25 17:00,DS,-2108 ,0.002 ,38.1 ,93.2 ,,,83.8 ,26.0 ,6.17 ,52.1 ,,48.6 ,16.1 ,37.9 ,37.4 ,36.7 ,28.4 ,36.9 ,33.4 ,36.8 ,46.9 ,36.5 ,46.7 ,37.4 ,37.5 ,,,DS,30.1 ,26.7 ,28.1 ,4.19 ,12.1 ,0.07 ,0.07 ,16.71 ,-,5 ,518 ,0.50 ,18.09 ,4.87 ,1.83 ,0.03 ,16.62 ,""
2012/12/25 23:00,DS,-2109 ,0.003 ,38.1 ,95.5 ,,,57.3 ,25.9 ,6.09 ,52.3 ,,48.6 ,16.1 ,37.9 ,36.9 ,36.7 ,28.4 ,36.9 ,33.3 ,36.8 ,47.0 ,36.5 ,46.5 ,37.3 ,37.4 ,,,DS,30.1 ,26.7 ,28.1 ,4.19 ,12.3 ,0.06 ,0.07 ,16.71 ,-,5 ,518 ,0.50 ,18.94 ,4.87 ,1.83 ,0.03 ,16.36 ,""
2012/12/26 5:00,DS,-2109 ,0.003 ,38.0 ,110.7 ,,,99.7 ,25.7 ,5.71 ,52.6 ,,48.6 ,16.2 ,37.9 ,37.0 ,36.7 ,28.3 ,36.8 ,33.2 ,36.7 ,46.9 ,36.4 ,46.5 ,37.3 ,37.5 ,,,DS,30.1 ,26.7 ,28.1 ,4.18 ,12.3 ,0.05 ,0.05 ,16.71 ,-,5 ,518 ,0.50 ,18.47 ,4.87 ,1.83 ,0.03 ,17.62 ,""
2012/12/26 11:00,DS,-2110 ,0.002 ,37.9 ,120.9 ,,,97.3 ,25.6 ,5.36 ,53.0 ,,48.5 ,16.1 ,37.8 ,36.7 ,36.6 ,28.2 ,36.7 ,33.1 ,36.6 ,46.8 ,36.3 ,46.4 ,37.1 ,37.3 ,,,DS,30.0 ,26.7 ,28.1 ,4.17 ,12.3 ,0.05 ,0.05 ,16.74 ,-,5 ,520 ,0.50 ,18.56 ,4.87 ,1.83 ,0.03 ,17.39 ,""
2012/12/26 17:00,DS,-2111 ,0.002 ,37.9 ,127.5 ,,,99.1 ,25.5 ,5.06 ,53.7 ,,48.5 ,16.1 ,37.8 ,36.9 ,36.6 ,28.1 ,36.7 ,33.1 ,36.6 ,46.8 ,36.3 ,46.3 ,37.1 ,37.3 ,,,DS,30.0 ,26.6 ,28.0 ,4.10 ,12.1 ,0.05 ,0.05 ,16.72 ,-,5 ,519 ,0.50 ,18.56 ,4.86 ,1.83 ,0.03 ,16.89 ,""
2012/12/26 23:00,DS,-2111 ,0.002 ,37.9 ,137.9 ,,,120.2 ,25.5 ,4.76 ,54.2 ,,48.4 ,16.0 ,37.7 ,36.7 ,36.5 ,28.0 ,36.6 ,33.0 ,36.5 ,46.7 ,36.2 ,46.3 ,37.2 ,37.4 ,,,DS,29.9 ,26.7 ,28.0 ,4.08 ,12.0 ,0.04 ,0.04 ,16.72 ,-,5 ,519 ,0.50 ,18.47 ,4.87 ,1.83 ,0.03 ,35.23 ,""
2012/12/27 5:00,DS,-2112 ,0.002 ,37.8 ,139.3 ,,,114.5 ,25.4 ,4.67 ,54.9 ,,48.5 ,15.9 ,37.7 ,36.8 ,36.4 ,28.0 ,36.5 ,32.9 ,36.4 ,46.6 ,36.1 ,46.2 ,37.0 ,37.3 ,,,DS,29.9 ,26.6 ,27.9 ,4.07 ,11.8 ,0.04 ,0.04 ,16.72 ,-,5 ,519 ,0.50 ,18.94 ,4.87 ,1.83 ,0.03 ,22.29 ,""
2012/12/27 11:00,DS,-2110 ,0.002 ,37.7 ,142.7 ,,,107.8 ,25.2 ,4.73 ,55.8 ,,48.4 ,15.7 ,37.6 ,36.6 ,36.3 ,27.9 ,36.4 ,32.8 ,36.3 ,46.5 ,36.0 ,46.1 ,36.9 ,37.0 ,,,DS,29.8 ,26.6 ,27.9 ,4.05 ,11.7 ,0.05 ,0.05 ,16.72 ,-,5 ,519 ,0.50 ,17.63 ,4.87 ,1.83 ,0.03 ,20.76 ,""
2012/12/27 17:00,DS,-2109 ,0.002 ,37.6 ,142.7 ,,,-3.8 ,25.0 ,4.91 ,56.4 ,,48.3 ,15.6 ,37.5 ,36.6 ,36.3 ,27.8 ,36.4 ,32.6 ,36.2 ,46.5 ,36.0 ,46.0 ,36.9 ,37.1 ,,,DS,29.7 ,26.9 ,27.9 ,4.04 ,11.6 ,0.06 ,0.06 ,16.72 ,-,5 ,519 ,0.50 ,18.28 ,4.87 ,1.83 ,0.03 ,20.56 ,""
2012/12/27 23:00,DS,-2109 ,0.002 ,37.6 ,142.0 ,,,86.0 ,25.0 ,5.03 ,57.0 ,,48.2 ,15.5 ,37.5 ,36.5 ,36.2 ,27.7 ,36.3 ,32.6 ,36.1 ,46.5 ,35.9 ,46.0 ,36.8 ,36.9 ,,,DS,29.7 ,27.1 ,27.9 ,4.03 ,11.6 ,0.05 ,0.06 ,16.72 ,-,5 ,519 ,0.50 ,17.72 ,4.88 ,1.83 ,0.03 ,20.37 ,""
2012/12/28 5:00,DS,-2110 ,0.002 ,37.6 ,142.7 ,,,117.0 ,25.0 ,5.00 ,57.9 ,,48.3 ,15.5 ,37.4 ,36.5 ,36.1 ,27.7 ,36.3 ,32.5 ,36.1 ,46.4 ,35.8 ,46.0 ,36.8 ,36.8 ,,,DS,29.7 ,27.2 ,27.8 ,4.02 ,11.6 ,0.05 ,0.06 ,16.72 ,-,5 ,519 ,0.50 ,17.25 ,4.87 ,1.83 ,0.03 ,19.06 ,""
2012/12/28 11:00,DS,-2109 ,0.002 ,37.5 ,143.2 ,,,86.8 ,24.8 ,5.10 ,58.4 ,,48.2 ,15.4 ,37.4 ,36.4 ,36.0 ,27.6 ,36.2 ,32.4 ,36.0 ,46.3 ,35.7 ,45.8 ,36.7 ,36.9 ,,,DS,29.6 ,27.2 ,27.8 ,4.01 ,11.5 ,0.07 ,0.07 ,16.72 ,-,5 ,519 ,0.50 ,17.81 ,4.88 ,1.83 ,0.03 ,18.61 ,""
2012/12/28 17:00,DS,-2107 ,0.002 ,37.5 ,139.9 ,,,105.8 ,24.7 ,5.47 ,58.7 ,,48.1 ,15.6 ,37.4 ,36.4 ,36.1 ,27.5 ,36.2 ,32.3 ,36.0 ,46.4 ,35.8 ,45.9 ,36.6 ,36.7 ,,,DS,29.6 ,27.3 ,27.8 ,4.01 ,11.6 ,0.07 ,0.08 ,16.72 ,-,5 ,519 ,0.50 ,17.72 ,4.88 ,1.83 ,0.03 ,18.13 ,""
2012/12/28 23:00,DS,-2108 ,0.002 ,37.5 ,142.2 ,,,70.5 ,24.6 ,5.85 ,59.1 ,,48.1 ,15.5 ,37.4 ,36.4 ,36.1 ,27.5 ,36.2 ,32.3 ,36.0 ,46.5 ,35.8 ,45.9 ,36.7 ,36.9 ,,,DS,29.6 ,27.3 ,27.8 ,4.02 ,11.8 ,0.07 ,0.07 ,16.72 ,-,5 ,519 ,0.50 ,18.00 ,4.87 ,1.83 ,0.03 ,18.73 ,""
2012/12/29 5:00,DS,-2109 ,0.002 ,37.4 ,143.9 ,,,19.8 ,24.5 ,5.94 ,59.1 ,,48.0 ,15.7 ,37.3 ,36.4 ,36.0 ,27.4 ,36.1 ,32.3 ,35.9 ,46.4 ,35.7 ,45.8 ,36.6 ,36.7 ,,,DS,29.5 ,26.4 ,27.7 ,4.01 ,12.1 ,0.05 ,0.06 ,16.72 ,-,5 ,519 ,0.50 ,17.34 ,4.87 ,1.83 ,0.03 ,18.61 ,""
2012/12/29 11:00,DS,-2109 ,0.002 ,37.4 ,145.8 ,,,73.4 ,24.4 ,5.70 ,59.2 ,,48.0 ,15.4 ,37.3 ,36.4 ,36.0 ,27.4 ,36.1 ,32.3 ,36.0 ,46.4 ,35.7 ,46.0 ,36.6 ,36.8 ,,,DS,29.5 ,26.4 ,27.7 ,4.01 ,12.2 ,0.06 ,0.07 ,16.72 ,-,5 ,519 ,0.50 ,18.66 ,4.87 ,1.83 ,0.03 ,18.76 ,""
2012/12/29 17:00,DS,-2110 ,0.002 ,37.3 ,146.6 ,,,DS,23.8 ,5.75 ,61.1 ,,48.1 ,15.6 ,37.3 ,36.0 ,36.0 ,27.4 ,36.1 ,32.2 ,35.9 ,46.4 ,35.7 ,45.9 ,36.5 ,36.6 ,,,DS,29.4 ,26.3 ,27.6 ,4.01 ,12.4 ,0.07 ,0.07 ,16.72 ,-,5 ,519 ,0.50 ,18.28 ,4.87 ,1.83 ,0.03 ,18.85 ,""
2012/12/29 23:00,DS,-2110 ,0.002 ,37.3 ,147.9 ,,,125.9 ,23.8 ,5.97 ,62.6 ,,47.9 ,15.6 ,37.2 ,36.5 ,35.9 ,27.3 ,36.0 ,32.1 ,35.9 ,46.3 ,35.6 ,45.8 ,36.4 ,36.5 ,,,DS,29.4 ,26.3 ,27.6 ,4.01 ,12.6 ,0.07 ,0.07 ,16.72 ,-,5 ,519 ,0.50 ,18.38 ,4.87 ,1.84 ,0.03 ,19.37 ,""
2012/12/30 5:00,DS,-2108 ,0.002 ,37.3 ,150.3 ,,,111.2 ,23.8 ,6.54 ,62.5 ,,48.0 ,15.5 ,37.2 ,36.3 ,35.9 ,27.3 ,36.1 ,32.2 ,35.9 ,46.3 ,35.6 ,45.9 ,36.5 ,36.6 ,,,DS,29.4 ,26.3 ,27.6 ,4.01 ,12.7 ,0.07 ,0.07 ,16.72 ,-,5 ,519 ,0.50 ,18.38 ,4.87 ,1.83 ,0.03 ,20.33 ,""
2012/12/30 11:00,DS,-2108 ,0.004 ,37.3 ,152.1 ,,,DS,23.7 ,7.34 ,63.0 ,,48.0 ,15.4 ,37.3 ,36.3 ,35.9 ,27.3 ,36.1 ,32.1 ,35.9 ,46.3 ,35.6 ,45.9 ,36.5 ,36.6 ,,,DS,29.4 ,26.6 ,27.6 ,4.02 ,13.0 ,0.07 ,0.07 ,16.72 ,-,5 ,519 ,0.50 ,19.31 ,4.87 ,1.83 ,0.03 ,19.00 ,""
2012/12/30 17:00,DS,-2107 ,0.005 ,37.3 ,154.1 ,,,-161.2 ,23.8 ,8.17 ,63.4 ,,47.9 ,15.5 ,37.3 ,36.3 ,35.9 ,27.3 ,36.1 ,32.1 ,35.9 ,46.4 ,35.6 ,46.1 ,36.4 ,36.6 ,,,DS,29.4 ,26.8 ,27.5 ,4.03 ,13.3 ,0.06 ,0.07 ,16.72 ,-,6 ,519 ,0.50 ,19.41 ,4.87 ,1.83 ,0.03 ,18.76 ,""
2012/12/30 23:00,DS,-2106 ,0.005 ,37.3 ,155.9 ,,,DS,24.0 ,8.71 ,63.6 ,,47.9 ,15.7 ,37.4 ,36.3 ,36.0 ,27.2 ,36.1 ,32.2 ,36.0 ,46.6 ,35.7 ,46.3 ,36.5 ,36.7 ,,,DS,29.4 ,26.9 ,27.5 ,4.04 ,13.7 ,0.05 ,0.06 ,16.72 ,-,6 ,519 ,0.50 ,19.97 ,4.88 ,1.83 ,0.03 ,21.07 ,""
2012/12/31 5:00,DS,-2107 ,0.005 ,37.4 ,157.0 ,,,DS,24.1 ,7.94 ,63.4 ,,47.9 ,15.7 ,37.4 ,36.3 ,35.9 ,27.0 ,36.1 ,32.0 ,35.8 ,46.7 ,35.6 ,46.0 ,36.5 ,36.7 ,,,DS,29.4 ,26.9 ,27.5 ,4.04 ,14.0 ,0.06 ,0.07 ,16.72 ,-,6 ,519 ,0.50 ,19.50 ,4.85 ,1.83 ,0.03 ,19.31 ,""
2012/12/31 11:00,DS,-2107 ,0.004 ,37.3 ,158.5 ,,,DS,24.2 ,7.32 ,64.1 ,,47.9 ,15.5 ,37.6 ,36.4 ,35.9 ,27.0 ,36.1 ,32.0 ,36.0 ,47.0 ,35.7 ,46.1 ,36.5 ,36.6 ,,,DS,29.4 ,26.3 ,27.4 ,4.03 ,14.2 ,0.06 ,0.07 ,16.72 ,-,7 ,519 ,0.50 ,19.97 ,4.85 ,1.83 ,0.03 ,19.56 ,""
2012/12/31 17:00,DS,-2107 ,0.004 ,37.4 ,157.0 ,,,DS,24.3 ,6.94 ,63.9 ,,47.9 ,15.6 ,37.6 ,36.4 ,35.9 ,26.9 ,36.1 ,32.0 ,35.9 ,47.0 ,35.6 ,46.0 ,36.4 ,36.5 ,,,DS,29.4 ,26.2 ,27.4 ,4.02 ,14.2 ,0.08 ,0.08 ,16.72 ,-,7 ,519 ,0.50 ,19.22 ,4.85 ,1.83 ,0.03 ,19.25 ,""
2012/12/31 23:00,DS,-2108 ,0.004 ,37.4 ,158.2 ,,,DS,24.5 ,6.33 ,63.8 ,,47.9 ,15.4 ,37.5 ,36.0 ,35.9 ,27.0 ,36.1 ,32.0 ,35.9 ,46.9 ,35.6 ,46.0 ,36.6 ,36.8 ,,,DS,29.3 ,26.1 ,27.4 ,4.00 ,14.1 ,0.08 ,0.06 ,16.72 ,-,7 ,519 ,0.50 ,19.56 ,4.85 ,1.84 ,0.03 ,19.62 ,""
2013/1/1 5:00,DS,-2109 ,0.003 ,37.3 ,161.5 ,,,DS,24.6 ,5.89 ,64.0 ,,47.9 ,15.4 ,37.5 ,36.6 ,35.9 ,27.0 ,36.1 ,32.0 ,35.9 ,46.8 ,35.6 ,46.1 ,36.4 ,36.6 ,,,DS,29.3 ,26.1 ,27.4 ,3.98 ,14.0 ,0.06 ,0.06 ,16.72 ,-,5 ,519 ,0.50 ,18.84 ,4.84 ,1.84 ,0.03 ,20.30 ,""
2013/1/1 11:00,DS,-2109 ,0.003 ,37.3 ,162.9 ,,,DS,24.6 ,5.71 ,68.6 ,,47.8 ,15.2 ,37.5 ,36.5 ,35.9 ,27.1 ,36.1 ,32.0 ,35.9 ,46.8 ,35.7 ,46.3 ,36.5 ,36.7 ,,,DS,29.3 ,26.0 ,27.4 ,3.96 ,13.9 ,0.07 ,0.07 ,16.72 ,-,5 ,519 ,0.50 ,18.66 ,4.85 ,1.84 ,0.03 ,19.09 ,""
2013/1/1 17:00,DS,-2107 ,0.003 ,37.3 ,164.8 ,,,DS,24.6 ,5.66 ,68.9 ,,47.9 ,15.3 ,37.4 ,36.0 ,35.9 ,27.1 ,36.0 ,32.0 ,35.9 ,46.8 ,35.6 ,46.3 ,36.4 ,36.6 ,,,DS,29.2 ,26.0 ,27.3 ,3.94 ,13.5 ,0.08 ,0.08 ,16.72 ,-,5 ,519 ,0.50 ,18.47 ,4.85 ,1.83 ,0.03 ,19.25 ,""
2013/1/1 23:00,DS,-2109 ,0.003 ,37.3 ,165.1 ,,,DS,24.6 ,5.73 ,69.1 ,,47.8 ,15.3 ,37.5 ,36.4 ,35.9 ,27.0 ,36.0 ,32.0 ,35.9 ,46.8 ,35.6 ,46.2 ,36.5 ,36.6 ,,,DS,29.2 ,26.0 ,27.3 ,3.93 ,13.4 ,0.07 ,0.07 ,16.72 ,-,5 ,519 ,0.50 ,18.47 ,4.85 ,1.84 ,0.03 ,19.85 ,""
2013/1/2 5:00,DS,-2109 ,0.003 ,37.2 ,167.2 ,,,DS,24.6 ,5.96 ,69.0 ,,47.8 ,15.2 ,37.4 ,36.4 ,35.9 ,26.9 ,36.0 ,32.0 ,35.8 ,46.8 ,35.6 ,46.0 ,36.3 ,36.5 ,,,DS,29.2 ,26.0 ,27.3 ,3.91 ,13.3 ,0.06 ,0.06 ,16.72 ,-,5 ,519 ,0.50 ,19.13 ,4.85 ,1.84 ,0.03 ,19.00 ,""
2013/1/2 11:00,DS,-2108 ,0.003 ,37.3 ,166.2 ,,,DS,24.7 ,6.04 ,69.1 ,,47.8 ,15.2 ,37.4 ,36.1 ,35.9 ,27.0 ,36.1 ,32.1 ,35.9 ,46.9 ,35.6 ,46.1 ,36.3 ,36.5 ,,,DS,29.2 ,26.0 ,27.3 ,3.89 ,13.1 ,0.07 ,0.08 ,16.72 ,-,5 ,519 ,0.50 ,19.22 ,4.85 ,1.84 ,0.03 ,19.06 ,""
2013/1/2 17:00,DS,-2107 ,0.003 ,37.3 ,166.8 ,,,DS,24.7 ,6.24 ,69.1 ,,47.8 ,15.3 ,37.4 ,36.3 ,36.0 ,27.1 ,36.1 ,32.2 ,35.9 ,46.8 ,35.6 ,46.1 ,36.4 ,36.6 ,,,DS,29.2 ,25.9 ,27.3 ,3.89 ,13.1 ,0.08 ,0.09 ,16.72 ,-,5 ,519 ,0.50 ,18.75 ,4.85 ,1.84 ,0.03 ,22.95 ,""
2013/1/2 23:00,DS,-2107 ,0.003 ,37.3 ,167.4 ,,,DS,24.7 ,6.10 ,69.3 ,,47.8 ,15.4 ,37.4 ,36.4 ,35.9 ,27.0 ,36.0 ,32.1 ,35.8 ,46.7 ,35.6 ,46.1 ,36.5 ,36.7 ,,,DS,29.2 ,25.9 ,27.2 ,3.88 ,13.2 ,0.08 ,0.09 ,16.72 ,-,5 ,519 ,0.50 ,19.13 ,4.85 ,1.84 ,0.03 ,18.97 ,""
2013/1/3 5:00,DS,-2109 ,0.003 ,37.3 ,168.1 ,,,DS,24.9 ,5.96 ,69.5 ,,47.8 ,15.3 ,37.4 ,36.4 ,36.0 ,27.1 ,36.1 ,32.2 ,35.9 ,46.8 ,35.6 ,46.2 ,36.5 ,36.8 ,,,DS,29.2 ,25.9 ,27.2 ,3.87 ,13.3 ,0.06 ,0.07 ,16.72 ,-,5 ,519 ,0.50 ,20.25 ,4.85 ,1.84 ,0.03 ,20.23 ,""
2013/1/3 11:00,DS,-2109 ,0.003 ,37.3 ,168.2 ,,,DS,24.9 ,5.71 ,69.5 ,,47.7 ,15.3 ,37.4 ,36.3 ,35.9 ,27.0 ,36.1 ,32.2 ,35.9 ,46.8 ,35.6 ,46.2 ,36.5 ,36.7 ,,,DS,29.2 ,25.9 ,27.2 ,3.85 ,13.2 ,0.06 ,0.06 ,16.72 ,-,5 ,519 ,0.50 ,18.56 ,4.85 ,1.84 ,0.03 ,19.00 ,""
2013/1/3 17:00,DS,-2109 ,0.003 ,37.2 ,169.9 ,,,DS,25.0 ,5.64 ,69.5 ,,47.7 ,15.1 ,37.3 ,36.3 ,35.9 ,26.9 ,36.0 ,32.2 ,35.8 ,46.8 ,35.6 ,46.1 ,36.5 ,36.7 ,,,DS,29.1 ,26.0 ,27.1 ,3.83 ,13.1 ,0.05 ,0.06 ,16.72 ,-,5 ,519 ,0.50 ,19.41 ,4.85 ,1.84 ,0.03 ,22.58 ,""
2013/1/3 23:00,DS,-2109 ,0.002 ,37.2 ,170.1 ,,,DS,24.7 ,5.63 ,69.7 ,,47.7 ,15.0 ,37.3 ,36.3 ,35.9 ,26.9 ,36.0 ,32.2 ,35.8 ,46.8 ,35.6 ,46.1 ,36.4 ,36.7 ,,,DS,29.1 ,26.3 ,27.1 ,3.81 ,12.8 ,0.04 ,0.04 ,16.72 ,-,5 ,519 ,0.50 ,18.84 ,4.85 ,1.84 ,0.03 ,21.58 ,""
2013/1/4 5:00,DS,-2111 ,0.002 ,37.1 ,171.0 ,,,DS,24.7 ,5.49 ,70.4 ,,47.7 ,15.0 ,37.2 ,36.2 ,35.8 ,27.0 ,35.9 ,32.1 ,35.7 ,46.5 ,35.5 ,45.9 ,36.4 ,36.6 ,,,DS,29.1 ,26.4 ,27.1 ,3.79 ,12.6 ,0.03 ,0.04 ,16.72 ,-,5 ,519 ,0.50 ,19.31 ,4.85 ,1.84 ,0.03 ,18.37 ,""
2013/1/4 11:00,DS,-2110 ,0.002 ,37.1 ,171.8 ,,,DS,24.5 ,5.41 ,70.7 ,,47.6 ,14.8 ,37.1 ,35.8 ,35.7 ,26.9 ,35.8 ,32.1 ,35.6 ,46.4 ,35.4 ,45.8 ,36.3 ,36.5 ,,,DS,29.0 ,26.5 ,27.1 ,3.78 ,12.4 ,0.05 ,0.05 ,16.72 ,-,5 ,519 ,0.50 ,18.75 ,4.85 ,1.84 ,0.03 ,18.46 ,""
2013/1/4 17:00,DS,-2109 ,0.002 ,37.0 ,172.1 ,,,64.6 ,24.4 ,5.43 ,71.2 ,,47.6 ,14.8 ,37.1 ,36.3 ,35.7 ,27.0 ,35.8 ,32.1 ,35.6 ,46.2 ,35.4 ,45.8 ,36.3 ,36.5 ,,,DS,29.0 ,26.6 ,27.1 ,3.76 ,12.2 ,0.06 ,0.06 ,16.72 ,-,5 ,519 ,0.50 ,18.94 ,4.85 ,1.84 ,0.03 ,19.06 ,""
2013/1/4 23:00,DS,-2110 ,0.002 ,37.0 ,173.8 ,,,-49.0 ,24.2 ,5.23 ,71.5 ,,47.6 ,14.7 ,37.0 ,36.0 ,35.6 ,26.9 ,35.7 ,32.0 ,35.5 ,46.1 ,35.2 ,45.7 ,36.2 ,36.3 ,,,DS,29.0 ,26.6 ,27.0 ,3.75 ,12.1 ,0.05 ,0.05 ,16.72 ,-,5 ,519 ,0.50 ,18.84 ,4.85 ,1.84 ,0.03 ,18.97 ,""
2013/1/5 5:00,DS,-2111 ,0.002 ,37.0 ,173.4 ,,,110.3 ,23.9 ,4.99 ,71.7 ,,47.5 ,14.7 ,36.9 ,36.0 ,35.6 ,26.8 ,35.6 ,32.0 ,35.5 ,46.1 ,35.2 ,45.8 ,36.1 ,36.2 ,,,DS,29.0 ,26.6 ,27.0 ,3.73 ,12.0 ,0.04 ,0.05 ,16.72 ,-,5 ,519 ,0.50 ,19.22 ,4.85 ,1.84 ,0.03 ,18.46 ,""
2013/1/5 11:00,DS,-2109 ,0.001 ,36.9 ,173.2 ,,,126.1 ,23.7 ,5.00 ,71.9 ,,47.5 ,14.5 ,36.9 ,35.9 ,35.5 ,26.8 ,35.5 ,31.8 ,35.3 ,45.9 ,35.1 ,45.7 ,36.1 ,36.3 ,,,DS,28.8 ,26.5 ,27.0 ,3.72 ,11.8 ,0.06 ,0.06 ,16.72 ,-,5 ,519 ,0.50 ,18.66 ,4.85 ,1.84 ,0.03 ,21.44 ,""
2013/1/5 17:00,DS,-2110 ,0.001 ,36.9 ,173.5 ,,,155.5 ,23.5 ,5.35 ,71.9 ,,47.4 ,14.7 ,36.8 ,35.8 ,35.5 ,26.7 ,35.6 ,31.9 ,35.4 ,46.1 ,35.1 ,45.9 ,36.1 ,36.3 ,,,DS,28.9 ,26.3 ,27.0 ,3.71 ,11.8 ,0.06 ,0.07 ,16.72 ,-,5 ,519 ,0.50 ,18.19 ,4.84 ,1.84 ,0.03 ,20.56 ,""
2013/1/5 23:00,DS,-2110 ,0.002 ,36.8 ,172.9 ,,,153.4 ,23.4 ,5.52 ,72.2 ,,47.4 ,14.6 ,36.8 ,35.8 ,35.5 ,26.7 ,35.5 ,31.8 ,35.3 ,45.9 ,35.1 ,45.7 ,36.1 ,36.3 ,,,DS,28.8 ,25.7 ,26.9 ,3.70 ,11.8 ,0.05 ,0.06 ,16.72 ,-,5 ,519 ,0.50 ,19.03 ,4.85 ,1.84 ,0.03 ,19.37 ,""
2013/1/6 5:00,DS,-2110 ,0.002 ,36.8 ,172.9 ,,,159.1 ,23.4 ,5.84 ,72.4 ,,47.3 ,14.4 ,36.7 ,35.7 ,35.4 ,26.7 ,35.5 ,31.7 ,35.3 ,45.9 ,35.0 ,45.7 ,35.9 ,36.1 ,,,DS,28.8 ,25.7 ,26.9 ,3.68 ,11.6 ,0.04 ,0.05 ,16.72 ,-,5 ,519 ,0.50 ,19.03 ,4.84 ,1.84 ,0.03 ,19.82 ,""
2013/1/6 11:00,DS,-2109 ,0.002 ,36.8 ,173.1 ,,,157.8 ,23.2 ,5.78 ,72.4 ,,47.3 ,14.4 ,36.7 ,35.6 ,35.4 ,26.6 ,35.4 ,31.7 ,35.2 ,45.8 ,35.0 ,45.8 ,35.9 ,36.1 ,,,DS,28.8 ,25.6 ,26.9 ,3.67 ,11.5 ,0.06 ,0.07 ,16.72 ,-,5 ,519 ,0.50 ,18.66 ,4.85 ,1.84 ,0.03 ,19.47 ,""
2013/1/6 17:00,DS,-2109 ,0.002 ,36.8 ,174.2 ,,,168.0 ,23.0 ,5.62 ,72.2 ,,47.3 ,14.6 ,36.7 ,35.7 ,35.3 ,26.7 ,35.4 ,31.8 ,35.2 ,45.8 ,35.0 ,45.8 ,35.9 ,36.0 ,,,DS,28.8 ,25.5 ,26.8 ,3.67 ,11.6 ,0.07 ,0.07 ,16.72 ,-,5 ,519 ,0.50 ,17.63 ,4.85 ,1.84 ,0.03 ,18.46 ,""
2013/1/6 23:00,DS,-2109 ,0.002 ,36.7 ,174.3 ,,,168.7 ,23.2 ,5.45 ,72.4 ,,47.3 ,14.5 ,36.7 ,35.6 ,35.3 ,26.6 ,35.3 ,31.6 ,35.2 ,45.7 ,34.9 ,45.8 ,35.9 ,36.1 ,,,DS,28.7 ,25.5 ,26.8 ,3.66 ,11.6 ,0.05 ,0.05 ,16.72 ,-,5 ,519 ,0.50 ,18.75 ,4.85 ,1.84 ,0.03 ,19.88 ,""
2013/1/7 5:00,DS,-2110 ,0.002 ,36.7 ,172.6 ,,,162.5 ,23.1 ,5.34 ,72.9 ,,47.2 ,14.4 ,36.7 ,35.6 ,35.2 ,26.7 ,35.3 ,31.5 ,35.1 ,45.6 ,34.9 ,45.8 ,35.8 ,36.0 ,,,DS,28.7 ,25.5 ,26.8 ,3.65 ,11.6 ,0.05 ,0.05 ,16.72 ,-,5 ,519 ,0.50 ,19.03 ,4.85 ,1.84 ,0.03 ,18.37 ,""
2013/1/7 11:00,DS,-2109 ,0.002 ,36.7 ,177.2 ,,,169.4 ,23.0 ,5.34 ,72.7 ,,47.2 ,14.3 ,36.7 ,35.8 ,35.2 ,26.7 ,35.3 ,31.4 ,35.1 ,45.5 ,34.8 ,45.7 ,35.8 ,35.9 ,,,DS,28.7 ,25.5 ,26.8 ,3.64 ,11.5 ,0.06 ,0.07 ,16.72 ,-,5 ,519 ,0.50 ,16.22 ,4.84 ,1.84 ,0.03 ,18.46 ,""
2013/1/7 17:00,DS,-2109 ,0.002 ,36.7 ,176.6 ,,,172.2 ,22.5 ,5.54 ,72.7 ,,47.1 ,14.3 ,36.7 ,35.8 ,35.3 ,26.7 ,35.3 ,31.3 ,35.1 ,45.5 ,34.9 ,45.8 ,35.8 ,36.0 ,,,DS,28.7 ,25.4 ,26.7 ,3.63 ,11.5 ,0.06 ,0.06 ,16.72 ,-,5 ,519 ,0.50 ,18.38 ,4.84 ,1.84 ,0.03 ,17.42 ,""
2013/1/7 23:00,DS,-2109 ,0.002 ,36.7 ,176.1 ,,,142.8 ,22.4 ,5.58 ,72.8 ,,47.1 ,14.3 ,36.7 ,35.3 ,35.2 ,26.9 ,35.2 ,31.1 ,35.1 ,45.3 ,34.8 ,45.8 ,35.7 ,35.9 ,,,DS,28.7 ,25.4 ,26.7 ,3.62 ,11.6 ,0.05 ,0.05 ,16.72 ,-,5 ,519 ,0.50 ,18.00 ,4.84 ,1.84 ,0.03 ,18.34 ,""
2013/1/8 5:00,DS,-2111 ,0.002 ,36.7 ,181.3 ,,,127.0 ,22.2 ,5.77 ,73.0 ,,47.1 ,14.3 ,36.7 ,35.8 ,35.2 ,27.0 ,35.2 ,31.0 ,35.1 ,45.2 ,34.8 ,45.8 ,35.7 ,35.9 ,,,DS,28.6 ,25.5 ,26.7 ,3.61 ,11.6 ,0.05 ,0.05 ,16.72 ,-,5 ,519 ,0.50 ,19.03 ,4.84 ,1.84 ,0.03 ,18.49 ,""
2013/1/8 11:00,DS,-2109 ,0.002 ,36.7 ,181.6 ,,,134.6 ,22.3 ,5.63 ,72.8 ,,47.1 ,14.2 ,36.7 ,35.4 ,35.2 ,27.1 ,35.2 ,30.7 ,35.0 ,45.0 ,34.7 ,45.7 ,35.7 ,35.9 ,,,DS,28.6 ,25.4 ,26.7 ,3.60 ,11.4 ,0.05 ,0.05 ,16.70 ,-,5 ,517 ,0.50 ,18.19 ,4.84 ,1.84 ,0.03 ,17.25 ,""
2013/1/8 17:00,DS,-2109 ,0.002 ,36.6 ,84.1 ,,,132.6 ,22.2 ,5.78 ,73.0 ,,47.1 ,14.2 ,36.8 ,35.7 ,35.2 ,27.4 ,35.2 ,30.4 ,35.0 ,44.8 ,34.8 ,45.8 ,35.7 ,35.9 ,,,DS,28.6 ,25.4 ,26.7 ,3.60 ,11.6 ,0.06 ,0.06 ,16.70 ,-,5 ,517 ,0.50 ,18.47 ,4.85 ,1.84 ,0.03 ,17.84 ,""
2013/1/8 23:00,DS,-2110 ,0.002 ,36.6 ,83.8 ,,,168.7 ,21.9 ,5.78 ,73.4 ,,47.1 ,14.2 ,36.8 ,35.7 ,35.2 ,27.5 ,35.2 ,30.2 ,35.0 ,44.6 ,34.8 ,45.8 ,35.7 ,35.9 ,,,DS,28.6 ,25.7 ,26.6 ,3.59 ,11.6 ,0.04 ,0.04 ,16.70 ,-,5 ,517 ,0.50 ,17.91 ,4.85 ,1.84 ,0.03 ,17.31 ,""
2013/1/9 5:00,DS,-2109 ,0.002 ,36.5 ,84.1 ,,,167.4 ,21.7 ,5.87 ,73.5 ,,47.0 ,14.1 ,36.8 ,35.6 ,35.1 ,27.3 ,35.1 ,30.1 ,34.9 ,44.6 ,34.7 ,45.7 ,35.6 ,35.9 ,,,DS,28.5 ,25.9 ,26.6 ,3.58 ,11.6 ,0.04 ,0.04 ,16.70 ,-,5 ,517 ,0.50 ,17.81 ,4.85 ,1.84 ,0.03 ,17.22 ,""
2013/1/9 11:00,DS,-2109 ,0.002 ,36.6 ,84.3 ,,,166.1 ,21.6 ,6.04 ,69.0 ,,47.0 ,14.0 ,36.7 ,35.5 ,35.0 ,27.2 ,35.0 ,30.2 ,34.9 ,44.7 ,34.6 ,45.6 ,35.5 ,35.8 ,,,DS,28.5 ,26.0 ,26.6 ,3.57 ,11.5 ,0.04 ,0.04 ,16.72 ,-,5 ,519 ,0.50 ,18.00 ,4.84 ,1.84 ,0.03 ,18.19 ,""
2013/1/9 17:00,DS,-2110 ,0.002 ,36.5 ,84.8 ,,,157.5 ,21.5 ,6.13 ,71.7 ,,47.0 ,14.1 ,36.7 ,35.4 ,35.0 ,27.2 ,35.0 ,30.2 ,34.9 ,44.7 ,34.6 ,45.6 ,35.5 ,35.7 ,,,DS,28.5 ,26.0 ,26.6 ,3.56 ,11.6 ,0.04 ,0.04 ,16.72 ,-,5 ,519 ,0.50 ,18.47 ,4.84 ,1.84 ,0.03 ,21.27 ,""
2013/1/9 23:00,DS,-2111 ,0.002 ,36.4 ,85.3 ,,,164.4 ,21.5 ,5.97 ,71.7 ,,47.0 ,14.1 ,36.7 ,35.8 ,35.0 ,27.2 ,35.0 ,30.2 ,34.9 ,44.7 ,34.6 ,45.6 ,35.5 ,35.7 ,,,DS,28.4 ,26.0 ,26.5 ,3.55 ,11.5 ,0.03 ,0.03 ,16.72 ,-,5 ,519 ,0.50 ,18.09 ,4.81 ,1.84 ,0.03 ,20.73 ,""
2013/1/10 5:00,DS,-2112 ,0.002 ,36.3 ,88.6 ,,,170.5 ,21.4 ,5.85 ,72.4 ,,47.0 ,14.0 ,36.6 ,35.0 ,35.0 ,27.0 ,35.0 ,30.1 ,34.8 ,44.8 ,34.6 ,45.5 ,35.4 ,35.5 ,,,DS,28.4 ,26.0 ,26.5 ,3.54 ,11.4 ,0.03 ,0.03 ,16.72 ,-,5 ,519 ,0.50 ,19.03 ,4.81 ,1.84 ,0.03 ,16.57 ,""
2013/1/10 11:00,DS,-2111 ,0.002 ,36.3 ,89.6 ,,,175.7 ,21.4 ,5.65 ,73.4 ,,46.8 ,13.9 ,36.5 ,35.4 ,34.9 ,27.0 ,35.0 ,30.2 ,34.8 ,44.7 ,34.5 ,45.5 ,35.5 ,35.6 ,,,DS,28.3 ,26.0 ,26.5 ,3.53 ,11.3 ,0.04 ,0.04 ,16.72 ,-,5 ,519 ,0.50 ,17.91 ,4.81 ,1.84 ,0.03 ,17.76 ,""
2013/1/10 17:00,DS,-2111 ,0.002 ,36.2 ,90.3 ,,,184.8 ,21.4 ,5.52 ,73.5 ,,46.7 ,14.0 ,36.5 ,34.9 ,34.8 ,26.9 ,34.8 ,30.1 ,34.7 ,44.6 ,34.4 ,45.3 ,35.4 ,35.6 ,,,DS,28.3 ,26.0 ,26.4 ,3.52 ,11.3 ,0.05 ,0.05 ,16.72 ,-,5 ,519 ,0.50 ,17.53 ,4.81 ,1.84 ,0.03 ,17.76 ,""
2013/1/10 23:00,DS,-2113 ,0.002 ,36.2 ,92.6 ,,,182.3 ,20.9 ,5.40 ,73.7 ,,46.7 ,13.8 ,36.4 ,34.9 ,34.8 ,26.9 ,34.7 ,30.0 ,34.6 ,44.6 ,34.4 ,45.5 ,35.4 ,35.6 ,,,DS,28.3 ,26.0 ,26.4 ,3.50 ,11.2 ,0.03 ,0.03 ,16.70 ,-,5 ,517 ,0.50 ,18.56 ,4.81 ,1.84 ,0.03 ,16.81 ,""
2013/1/11 5:00,DS,-2113 ,0.002 ,36.1 ,95.2 ,,,193.6 ,20.8 ,5.28 ,75.0 ,,46.6 ,13.7 ,36.3 ,35.4 ,34.7 ,26.8 ,34.7 ,30.0 ,34.6 ,44.5 ,34.4 ,45.2 ,35.3 ,35.6 ,,,DS,28.2 ,25.9 ,26.3 ,3.49 ,11.1 ,0.03 ,0.03 ,16.70 ,-,5 ,517 ,0.50 ,18.94 ,4.81 ,1.84 ,0.03 ,15.51 ,""
2013/1/11 11:00,DS,-2111 ,0.002 ,36.1 ,96.5 ,,,188.5 ,20.6 ,5.16 ,75.1 ,,46.5 ,13.7 ,36.3 ,34.7 ,34.7 ,26.8 ,34.7 ,29.9 ,34.5 ,44.5 ,34.3 ,45.2 ,35.2 ,35.3 ,,,DS,28.2 ,25.9 ,26.3 ,3.48 ,11.1 ,0.04 ,0.05 ,16.71 ,-,5 ,518 ,0.50 ,18.38 ,4.81 ,1.84 ,0.03 ,17.25 ,""
2013/1/11 17:00,DS,-2110 ,0.002 ,36.0 ,96.7 ,,,194.7 ,20.5 ,5.08 ,75.6 ,,46.6 ,13.6 ,36.2 ,35.1 ,34.6 ,26.7 ,34.6 ,29.9 ,34.5 ,44.5 ,34.3 ,45.2 ,35.2 ,35.3 ,,,DS,28.1 ,25.9 ,26.3 ,3.47 ,11.1 ,0.06 ,0.06 ,16.71 ,-,5 ,518 ,0.50 ,17.16 ,4.81 ,1.84 ,0.03 ,16.89 ,""
