,���q�F����(�R����)A,���q�F����(�R����)B,���q�F���͗e�툳��,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),���q�F�i�[�e�툳��,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),�i�[�e��O����C�u���٘R�k���o(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),�o�b�u���x�iTE-16-114W#1�j,�o�b�u���x�iTE-16-114W#2�j,�o�b�u���x�iTE-16-007�j,�o�b�u���x�iTE-16-008�j,���͗}��������,�T�v���b�V�����v�[�����͋C���x(TE-16-114S),���͗}�������xA(TE-16-700A),���͗}�������xB(TE-16-700B),FPC�X�L�}�T�[�W�^���N����,�g�p�ϔR���v�[�������x,���q�F�i�[�e�퐅�f�Z�xA�n,���q�F�i�[�e�퐅�f�Z�xB�n,RPV��N2����,PCV��N2����,PCV��N2����,N2��������,RPV N2����,PCV�K�X�Ǘ��V�X�e���r�C����,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)A,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)B,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)A,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)B,"���l"
2013/7/29 17:00,DS,-2083 ,0.008 ,43.0 ,,49.5 ,,,37.6 ,10.74 ,,41.8 ,51.6 ,27.0 ,42.7 ,42.1 ,42.6 ,40.4 ,41.3 ,22.3 ,41.9 ,41.2 ,41.5 ,52.8 ,,,,,,33.6 ,30.2 ,30.9 ,4.10 ,27.7 ,0.06 ,0.04 ,15.49 ,-,-,507 ,0.49 ,17.44 ,4.22 ,,0.02 ,,""
2013/7/29 23:00,DS,-2083 ,0.008 ,43.0 ,,49.4 ,,,37.6 ,10.77 ,,41.9 ,51.6 ,27.1 ,42.6 ,42.1 ,42.6 ,42.6 ,41.3 ,14.3 ,41.9 ,41.7 ,41.5 ,52.9 ,,,,,,33.6 ,30.3 ,30.9 ,4.09 ,27.7 ,0.06 ,0.04 ,15.49 ,-,-,507 ,0.49 ,17.25 ,4.22 ,,0.02 ,,""
2013/7/30 5:00,DS,-2081 ,0.008 ,43.0 ,,49.5 ,,,37.8 ,10.82 ,,41.8 ,51.7 ,27.1 ,42.7 ,42.1 ,42.6 ,41.3 ,41.4 ,17.7 ,41.9 ,41.4 ,41.5 ,53.0 ,,,,,,33.6 ,30.3 ,30.9 ,4.08 ,27.7 ,0.06 ,0.04 ,15.49 ,-,-,507 ,0.49 ,16.88 ,4.22 ,,0.02 ,,""
2013/7/30 11:00,DS,-2081 ,0.008 ,43.0 ,,49.4 ,,,37.8 ,10.69 ,,41.9 ,51.7 ,27.1 ,42.7 ,42.1 ,42.6 ,41.2 ,41.4 ,16.2 ,41.9 ,41.5 ,41.5 ,53.0 ,,,,,,33.6 ,30.3 ,30.9 ,4.07 ,27.7 ,0.06 ,0.05 ,15.49 ,-,-,507 ,0.49 ,17.91 ,4.22 ,,0.02 ,,""
2013/7/30 17:00,DS,-2081 ,0.008 ,43.1 ,,49.8 ,,,37.8 ,10.75 ,,41.9 ,51.7 ,27.1 ,42.7 ,42.1 ,42.6 ,39.3 ,41.4 ,22.3 ,41.9 ,41.2 ,41.5 ,53.1 ,,,,,,33.6 ,30.4 ,31.0 ,4.07 ,27.7 ,0.06 ,0.05 ,15.49 ,-,-,507 ,0.49 ,19.03 ,4.22 ,,0.02 ,,""
2013/7/30 23:00,DS,-2081 ,0.008 ,43.1 ,,49.5 ,,,37.8 ,10.55 ,,41.9 ,51.7 ,27.1 ,42.7 ,42.1 ,42.7 ,39.5 ,41.4 ,22.7 ,41.9 ,41.2 ,41.5 ,53.1 ,,,,,,33.7 ,30.4 ,31.0 ,4.07 ,27.8 ,0.06 ,0.05 ,15.49 ,-,-,507 ,0.49 ,17.53 ,4.22 ,,0.02 ,,""
2013/7/31 5:00,DS,-2081 ,0.008 ,43.1 ,,49.4 ,,,37.8 ,10.53 ,,41.9 ,51.7 ,27.1 ,42.7 ,42.1 ,42.7 ,40.1 ,41.4 ,20.7 ,41.9 ,41.3 ,41.5 ,53.1 ,,,,,,33.7 ,30.4 ,31.1 ,4.06 ,27.9 ,0.06 ,0.05 ,15.49 ,-,-,507 ,0.49 ,18.19 ,4.22 ,,0.03 ,,""
2013/7/31 11:00,DS,-2081 ,0.008 ,43.1 ,,49.7 ,,,37.8 ,10.43 ,,41.9 ,51.7 ,27.2 ,42.8 ,42.1 ,42.7 ,39.5 ,41.5 ,22.6 ,42.0 ,41.3 ,41.6 ,53.3 ,,,,,,33.6 ,30.5 ,31.1 ,4.06 ,28.0 ,0.06 ,0.05 ,15.49 ,-,-,507 ,0.49 ,17.63 ,4.22 ,,0.03 ,,""
2013/7/31 17:00,DS,-2082 ,0.008 ,43.1 ,,49.6 ,,,37.8 ,10.47 ,,41.9 ,51.7 ,27.2 ,42.8 ,42.1 ,42.7 ,40.1 ,41.5 ,20.7 ,42.0 ,41.4 ,41.6 ,53.3 ,,,,,,33.7 ,30.5 ,31.1 ,4.04 ,28.0 ,0.06 ,0.05 ,15.49 ,-,-,507 ,0.49 ,16.59 ,4.20 ,,0.03 ,,""
2013/7/31 23:00,DS,-2082 ,0.008 ,43.1 ,,49.6 ,,,37.9 ,10.43 ,,42.0 ,51.7 ,27.2 ,42.8 ,42.1 ,42.7 ,39.7 ,41.5 ,21.9 ,42.0 ,41.3 ,41.6 ,53.3 ,,,,,,33.7 ,30.5 ,31.2 ,4.03 ,28.0 ,0.06 ,0.05 ,15.49 ,-,-,507 ,0.49 ,17.06 ,4.21 ,,0.03 ,,""
2013/8/1 5:00,DS,-2081 ,0.008 ,43.1 ,,49.6 ,,,37.9 ,10.52 ,,41.9 ,51.7 ,27.2 ,42.8 ,42.1 ,42.7 ,39.7 ,41.5 ,22.0 ,42.0 ,41.3 ,41.6 ,53.3 ,,,,,,33.7 ,30.5 ,31.2 ,4.01 ,27.9 ,0.06 ,0.05 ,15.49 ,-,-,507 ,0.49 ,17.63 ,4.21 ,,0.03 ,,""
2013/8/1 11:00,DS,-2081 ,0.008 ,43.1 ,,49.6 ,,,37.9 ,10.40 ,,42.0 ,51.7 ,27.2 ,42.8 ,42.2 ,42.8 ,39.8 ,41.5 ,22.2 ,42.0 ,41.4 ,41.7 ,53.4 ,,,,,,33.8 ,30.5 ,31.2 ,4.00 ,27.8 ,0.06 ,0.05 ,15.49 ,-,-,507 ,0.49 ,16.41 ,4.22 ,,0.03 ,,""
2013/8/1 17:00,DS,-2081 ,0.008 ,43.2 ,,49.9 ,,,38.0 ,10.32 ,,42.0 ,51.8 ,27.2 ,42.8 ,42.2 ,42.8 ,39.6 ,41.5 ,23.0 ,42.0 ,41.3 ,41.7 ,53.3 ,,,,,,33.8 ,30.6 ,31.2 ,3.99 ,27.8 ,0.06 ,0.05 ,15.49 ,-,-,507 ,0.49 ,17.81 ,4.22 ,,0.03 ,,""
2013/8/1 23:00,DS,-2081 ,0.008 ,43.1 ,,49.4 ,,,38.1 ,10.16 ,,42.0 ,51.8 ,27.3 ,42.9 ,42.1 ,42.8 ,39.2 ,41.5 ,24.2 ,42.0 ,41.2 ,41.7 ,53.3 ,,,,,,33.8 ,30.6 ,31.2 ,3.97 ,27.8 ,0.06 ,0.05 ,15.49 ,-,-,507 ,0.49 ,17.25 ,4.22 ,,0.02 ,,""
2013/8/2 5:00,DS,-2081 ,0.008 ,43.2 ,,49.5 ,,,38.2 ,10.10 ,,42.0 ,51.8 ,27.2 ,42.9 ,42.2 ,42.8 ,39.9 ,41.5 ,22.4 ,42.1 ,41.4 ,41.7 ,53.3 ,,,,,,33.8 ,30.6 ,31.2 ,3.94 ,27.6 ,0.06 ,0.05 ,15.49 ,-,-,507 ,0.49 ,18.09 ,4.22 ,,0.02 ,,""
2013/8/2 11:00,DS,-2081 ,0.008 ,43.2 ,,49.5 ,,,38.2 ,10.02 ,,42.0 ,51.8 ,27.3 ,42.9 ,42.1 ,42.8 ,39.9 ,41.5 ,22.1 ,42.1 ,41.4 ,41.7 ,53.3 ,,,,,,33.8 ,30.6 ,31.3 ,3.91 ,27.5 ,0.07 ,0.06 ,15.49 ,-,-,507 ,0.49 ,17.06 ,4.22 ,,0.02 ,,""
2013/8/2 17:00,DS,-2081 ,0.008 ,43.2 ,,49.4 ,,,38.2 ,10.14 ,,42.0 ,51.8 ,27.3 ,42.8 ,42.1 ,42.8 ,40.0 ,41.5 ,21.6 ,42.0 ,41.4 ,41.6 ,53.3 ,,,,,,33.8 ,30.6 ,31.3 ,3.88 ,27.3 ,0.06 ,0.06 ,15.65 ,-,-,520 ,0.50 ,17.91 ,4.22 ,,0.02 ,,""
2013/8/2 23:00,DS,-2081 ,0.008 ,43.2 ,,49.4 ,,,38.2 ,10.09 ,,42.0 ,51.7 ,27.3 ,42.8 ,42.1 ,42.8 ,40.6 ,41.9 ,19.4 ,42.0 ,41.5 ,41.7 ,53.3 ,,,,,,33.8 ,30.6 ,31.3 ,3.85 ,27.1 ,0.06 ,0.05 ,15.65 ,-,-,520 ,0.50 ,17.34 ,4.22 ,,0.02 ,,""
2013/8/3 5:00,DS,-2081 ,0.008 ,43.2 ,,49.5 ,,,38.3 ,10.24 ,,42.0 ,51.7 ,27.3 ,42.8 ,42.1 ,42.8 ,40.6 ,41.9 ,19.1 ,42.0 ,41.5 ,41.7 ,53.2 ,,,,,,33.7 ,30.6 ,31.3 ,3.82 ,26.9 ,0.06 ,0.05 ,15.65 ,-,-,520 ,0.50 ,17.25 ,4.22 ,,0.02 ,,""
2013/8/3 11:00,DS,-2081 ,0.008 ,43.1 ,,49.5 ,,,38.3 ,10.30 ,,42.0 ,51.7 ,27.3 ,42.8 ,42.0 ,42.7 ,40.7 ,41.5 ,18.9 ,42.0 ,41.5 ,41.6 ,53.1 ,,,,,,33.7 ,30.6 ,31.3 ,3.80 ,26.6 ,0.06 ,0.05 ,15.65 ,-,-,520 ,0.50 ,17.06 ,4.22 ,,0.02 ,,""
2013/8/3 17:00,DS,-2081 ,0.008 ,43.1 ,,49.5 ,,,38.4 ,10.59 ,,41.9 ,51.7 ,27.2 ,42.8 ,42.1 ,42.8 ,40.6 ,41.8 ,19.4 ,42.0 ,41.5 ,41.6 ,53.1 ,,,,,,33.7 ,30.6 ,31.3 ,3.81 ,26.5 ,0.06 ,0.05 ,15.65 ,-,-,520 ,0.50 ,17.06 ,4.22 ,,0.02 ,,""
2013/8/3 23:00,DS,-2081 ,0.008 ,43.1 ,,49.5 ,,,38.5 ,10.59 ,,41.9 ,51.7 ,27.3 ,42.8 ,42.0 ,42.7 ,40.4 ,41.4 ,20.7 ,42.0 ,41.4 ,41.6 ,53.0 ,,,,,,33.7 ,30.7 ,31.3 ,3.82 ,26.7 ,0.06 ,0.05 ,15.65 ,-,-,520 ,0.50 ,17.53 ,4.22 ,,0.02 ,,""
2013/8/4 5:00,DS,-2081 ,0.008 ,43.1 ,,49.5 ,,,38.5 ,10.71 ,,41.9 ,51.7 ,27.3 ,42.8 ,42.0 ,42.8 ,40.5 ,41.7 ,20.2 ,42.0 ,41.5 ,41.6 ,53.0 ,,,,,,33.7 ,30.7 ,31.3 ,3.81 ,26.8 ,0.06 ,0.05 ,15.65 ,-,-,520 ,0.49 ,17.25 ,4.22 ,,0.02 ,,""
2013/8/4 11:00,DS,-2081 ,0.008 ,43.1 ,,49.4 ,,,38.5 ,10.80 ,,41.9 ,51.7 ,27.3 ,42.8 ,42.0 ,42.8 ,40.8 ,41.8 ,18.7 ,42.0 ,41.8 ,41.6 ,52.9 ,,,,,,33.7 ,30.7 ,31.3 ,3.80 ,26.9 ,0.06 ,0.05 ,15.65 ,-,-,520 ,0.49 ,17.44 ,4.18 ,,0.02 ,,""
2013/8/4 17:00,DS,-2080 ,0.008 ,43.1 ,,49.8 ,,,38.5 ,11.09 ,,41.9 ,51.0 ,27.3 ,42.8 ,42.0 ,42.7 ,40.9 ,41.6 ,18.1 ,41.9 ,42.2 ,41.6 ,53.3 ,,,,,,33.7 ,30.6 ,31.3 ,3.79 ,26.9 ,0.06 ,0.05 ,15.65 ,-,-,520 ,0.49 ,17.34 ,4.18 ,,0.02 ,,""
2013/8/4 23:00,DS,-2081 ,0.008 ,43.1 ,,49.6 ,,,38.7 ,11.09 ,,41.9 ,50.9 ,27.3 ,42.8 ,42.0 ,42.8 ,40.9 ,41.6 ,18.3 ,41.9 ,42.3 ,41.6 ,53.3 ,,,,,,33.8 ,30.6 ,31.3 ,3.79 ,27.0 ,0.06 ,0.06 ,15.65 ,-,-,520 ,0.49 ,17.16 ,4.18 ,,0.02 ,,""
2013/8/5 5:00,DS,-2081 ,0.008 ,43.1 ,,49.2 ,,,38.7 ,11.23 ,,41.9 ,50.9 ,27.4 ,42.8 ,42.0 ,42.8 ,41.0 ,41.6 ,18.4 ,41.9 ,42.2 ,41.6 ,53.0 ,,,,,,33.7 ,30.6 ,31.3 ,3.79 ,27.1 ,0.06 ,0.05 ,15.65 ,-,-,520 ,0.50 ,17.53 ,4.18 ,,0.02 ,,""
2013/8/5 11:00,DS,-2081 ,0.008 ,43.1 ,,49.2 ,,,38.7 ,11.29 ,,41.9 ,50.9 ,27.4 ,42.8 ,42.0 ,42.8 ,41.0 ,41.6 ,18.3 ,41.9 ,42.6 ,41.6 ,53.0 ,,,,,,33.8 ,30.6 ,31.3 ,3.80 ,27.2 ,0.06 ,0.05 ,15.65 ,-,-,520 ,0.50 ,16.22 ,4.18 ,,0.02 ,,""
2013/8/5 17:00,DS,-2081 ,0.008 ,43.1 ,,49.2 ,,,38.8 ,11.57 ,,42.0 ,50.9 ,27.4 ,42.8 ,42.0 ,42.8 ,41.0 ,41.6 ,18.4 ,42.0 ,42.7 ,41.6 ,53.1 ,,,,,,33.8 ,30.6 ,31.3 ,3.81 ,27.4 ,0.06 ,0.05 ,15.65 ,-,-,520 ,0.50 ,16.97 ,4.18 ,,0.02 ,,""
2013/8/5 23:00,DS,-2080 ,0.009 ,43.2 ,,49.2 ,,,38.8 ,11.55 ,,42.0 ,50.9 ,27.4 ,42.9 ,42.0 ,42.9 ,41.1 ,41.6 ,18.2 ,42.0 ,42.7 ,41.7 ,52.2 ,,,,,,33.8 ,30.6 ,31.3 ,3.83 ,27.7 ,0.06 ,0.05 ,15.65 ,-,-,520 ,0.50 ,17.53 ,4.18 ,,0.02 ,,""
2013/8/6 5:00,DS,-2080 ,0.009 ,43.2 ,,49.1 ,,,38.9 ,11.73 ,,42.0 ,50.9 ,27.4 ,42.9 ,42.1 ,42.9 ,41.1 ,41.7 ,18.2 ,42.0 ,42.8 ,41.7 ,52.2 ,,,,,,33.8 ,30.6 ,31.3 ,3.85 ,28.0 ,0.06 ,0.05 ,15.65 ,-,-,520 ,0.50 ,16.69 ,4.18 ,,0.02 ,,""
2013/8/6 11:00,DS,-2079 ,0.009 ,43.2 ,,49.0 ,,,38.9 ,11.81 ,,42.0 ,51.0 ,27.4 ,42.9 ,42.1 ,42.9 ,41.1 ,41.7 ,18.2 ,42.0 ,42.7 ,41.7 ,52.3 ,,,,,,33.8 ,30.6 ,31.3 ,3.86 ,28.2 ,0.06 ,0.05 ,15.65 ,-,-,520 ,0.50 ,17.34 ,4.18 ,,0.02 ,,""
2013/8/6 17:00,DS,-2081 ,0.009 ,43.2 ,,49.1 ,,,38.9 ,11.97 ,,42.1 ,51.0 ,27.4 ,43.0 ,42.1 ,42.9 ,41.2 ,41.7 ,18.1 ,42.0 ,42.8 ,41.7 ,52.4 ,,,,,,33.8 ,30.6 ,31.3 ,3.87 ,28.5 ,0.06 ,0.05 ,15.65 ,-,-,520 ,0.50 ,16.53 ,4.18 ,,0.02 ,,""
2013/8/6 23:00,DS,-2081 ,0.009 ,43.2 ,,49.2 ,,,38.9 ,11.93 ,,42.1 ,51.1 ,27.5 ,43.0 ,42.2 ,43.0 ,41.2 ,41.7 ,18.1 ,42.1 ,42.8 ,41.8 ,52.5 ,,,,,,33.8 ,30.6 ,31.3 ,3.88 ,28.7 ,0.06 ,0.05 ,15.65 ,-,-,520 ,0.50 ,16.50 ,4.18 ,,0.02 ,,""
2013/8/7 5:00,DS,-2079 ,0.010 ,43.3 ,,49.2 ,,,38.8 ,12.07 ,,42.1 ,51.8 ,27.5 ,43.0 ,42.2 ,43.0 ,41.2 ,41.7 ,18.1 ,42.1 ,42.2 ,41.8 ,52.6 ,,,,,,33.9 ,30.6 ,31.3 ,3.88 ,28.9 ,0.06 ,0.05 ,15.65 ,-,-,520 ,0.50 ,17.16 ,4.18 ,,0.02 ,,""
2013/8/7 11:00,DS,-2081 ,0.010 ,43.3 ,,49.2 ,,,38.8 ,12.20 ,,42.1 ,51.8 ,27.5 ,43.0 ,42.3 ,43.0 ,41.2 ,41.8 ,18.0 ,42.1 ,42.8 ,41.8 ,52.7 ,,,,,,33.9 ,30.6 ,31.3 ,3.87 ,29.0 ,0.06 ,0.05 ,15.65 ,-,-,520 ,0.49 ,17.16 ,4.18 ,,0.02 ,,""
2013/8/7 17:00,DS,-2079 ,0.010 ,43.3 ,,48.9 ,,,38.9 ,12.33 ,,42.2 ,51.9 ,27.5 ,43.1 ,42.3 ,43.0 ,41.3 ,41.8 ,18.1 ,42.1 ,42.9 ,41.8 ,52.8 ,,,,,,33.9 ,30.7 ,31.3 ,3.87 ,29.1 ,0.06 ,0.05 ,15.65 ,-,-,520 ,0.50 ,16.50 ,4.18 ,,0.02 ,,""
2013/8/7 23:00,DS,-2079 ,0.010 ,43.4 ,,49.1 ,,,38.9 ,12.36 ,,42.3 ,51.9 ,27.6 ,43.1 ,42.3 ,43.1 ,41.5 ,41.6 ,17.8 ,42.2 ,43.6 ,41.9 ,52.8 ,,,,,,33.9 ,30.7 ,31.4 ,3.87 ,29.2 ,0.06 ,0.05 ,15.65 ,-,-,520 ,0.50 ,16.97 ,4.18 ,,0.02 ,,""
2013/8/8 5:00,DS,-2079 ,0.010 ,43.4 ,,49.3 ,,,39.0 ,12.36 ,,42.3 ,52.0 ,27.6 ,43.1 ,42.3 ,43.1 ,41.6 ,41.6 ,17.8 ,42.2 ,44.5 ,41.9 ,52.9 ,,,,,,34.0 ,30.7 ,31.4 ,3.85 ,29.2 ,0.06 ,0.05 ,15.65 ,-,-,520 ,0.50 ,17.44 ,4.18 ,,0.02 ,,""
2013/8/8 11:00,DS,-2079 ,0.010 ,43.4 ,,49.2 ,,,39.1 ,12.32 ,,42.3 ,51.9 ,27.6 ,43.1 ,42.3 ,43.2 ,41.9 ,41.6 ,17.1 ,42.2 ,45.0 ,41.9 ,52.9 ,,,,,,34.0 ,30.8 ,31.4 ,3.84 ,29.2 ,0.06 ,0.05 ,15.65 ,-,-,520 ,0.49 ,15.56 ,4.18 ,,0.02 ,,""
2013/8/8 17:00,DS,-2080 ,0.010 ,43.5 ,,49.1 ,,,39.2 ,12.52 ,,42.3 ,52.0 ,27.6 ,43.2 ,42.4 ,43.2 ,41.9 ,41.7 ,17.4 ,42.3 ,45.2 ,42.0 ,52.8 ,,,,,,34.0 ,30.8 ,31.4 ,3.83 ,29.2 ,0.06 ,0.05 ,15.64 ,-,-,519 ,0.49 ,17.34 ,4.18 ,,0.02 ,,""
2013/8/8 23:00,DS,-2079 ,0.010 ,43.5 ,,49.2 ,,,39.4 ,12.54 ,,42.4 ,52.0 ,27.6 ,43.2 ,42.4 ,43.2 ,42.0 ,41.7 ,17.5 ,42.3 ,45.2 ,42.0 ,52.3 ,,,,,,34.0 ,30.8 ,31.5 ,3.83 ,29.3 ,0.06 ,0.04 ,15.64 ,-,-,519 ,0.49 ,16.59 ,4.18 ,,0.02 ,,""
2013/8/9 5:00,DS,-2079 ,0.010 ,43.5 ,,49.6 ,,,39.6 ,12.70 ,,42.4 ,52.0 ,27.7 ,43.3 ,42.4 ,43.3 ,42.1 ,41.7 ,17.3 ,42.3 ,45.3 ,42.1 ,52.3 ,,,,,,34.1 ,30.8 ,31.5 ,3.82 ,29.3 ,0.05 ,0.04 ,15.64 ,-,-,519 ,0.49 ,16.60 ,4.18 ,,0.02 ,,""
2013/8/9 11:00,DS,-2079 ,0.010 ,43.6 ,,49.7 ,,,39.7 ,12.75 ,,42.4 ,52.1 ,27.7 ,43.4 ,42.5 ,43.4 ,42.0 ,41.8 ,17.9 ,42.3 ,45.4 ,42.1 ,52.2 ,,,,,,34.1 ,30.9 ,31.5 ,3.81 ,29.4 ,0.05 ,0.04 ,15.64 ,-,-,519 ,0.49 ,15.56 ,4.18 ,,0.02 ,,""
2013/8/9 17:00,DS,-2080 ,0.010 ,43.5 ,,49.3 ,,,39.9 ,12.90 ,,42.5 ,52.1 ,27.7 ,43.3 ,42.5 ,43.4 ,42.1 ,41.8 ,18.0 ,42.4 ,45.5 ,42.1 ,52.2 ,,,,,,34.1 ,30.9 ,31.6 ,3.83 ,29.5 ,0.05 ,0.04 ,15.64 ,-,-,519 ,0.49 ,16.78 ,4.16 ,,0.02 ,,""
2013/8/9 23:00,DS,-2079 ,0.010 ,43.6 ,,49.1 ,,,40.1 ,12.81 ,,42.5 ,52.1 ,27.8 ,43.5 ,42.5 ,43.5 ,42.1 ,42.1 ,18.5 ,42.4 ,45.6 ,42.1 ,52.1 ,,,,,,34.1 ,30.9 ,31.6 ,3.84 ,29.7 ,0.05 ,0.04 ,15.64 ,-,-,519 ,0.49 ,16.50 ,4.16 ,,0.02 ,,""
2013/8/10 5:00,DS,-2080 ,0.010 ,43.6 ,,49.4 ,,,40.3 ,12.94 ,,42.5 ,52.1 ,27.9 ,43.5 ,42.6 ,43.5 ,42.1 ,41.8 ,18.4 ,42.4 ,45.6 ,42.2 ,51.9 ,,,,,,34.1 ,30.9 ,31.6 ,3.83 ,29.9 ,0.05 ,0.04 ,15.64 ,-,-,519 ,0.49 ,15.38 ,4.17 ,,0.02 ,,""
2013/8/10 11:00,DS,-2079 ,0.011 ,43.7 ,,49.5 ,,,40.4 ,13.00 ,,42.6 ,52.2 ,27.9 ,43.5 ,42.6 ,43.5 ,42.3 ,41.9 ,18.0 ,42.4 ,45.6 ,42.3 ,52.0 ,,,,,,34.2 ,31.0 ,31.7 ,3.83 ,30.0 ,0.05 ,0.04 ,15.64 ,-,-,519 ,0.49 ,16.41 ,4.16 ,,0.02 ,,""
2013/8/10 17:00,DS,-2079 ,0.011 ,43.8 ,,49.5 ,,,40.6 ,13.08 ,,42.6 ,52.2 ,27.9 ,43.5 ,42.6 ,43.6 ,42.4 ,41.9 ,16.6 ,42.5 ,45.8 ,42.3 ,52.0 ,,,,,,34.2 ,31.0 ,31.7 ,3.84 ,30.2 ,0.05 ,0.04 ,15.64 ,-,-,519 ,0.49 ,16.78 ,4.18 ,,0.02 ,,""
2013/8/10 23:00,DS,-2077 ,0.011 ,43.8 ,,49.5 ,,,40.6 ,12.94 ,,42.7 ,52.3 ,28.0 ,43.6 ,42.5 ,43.7 ,42.5 ,42.0 ,16.2 ,42.6 ,46.0 ,42.4 ,51.9 ,,,,,,34.2 ,31.0 ,31.7 ,3.85 ,30.4 ,0.05 ,0.04 ,15.64 ,-,-,519 ,0.49 ,16.31 ,4.18 ,,0.02 ,,""
2013/8/11 5:00,DS,-2077 ,0.011 ,43.9 ,,49.5 ,,,40.8 ,12.95 ,,42.8 ,52.4 ,28.0 ,43.7 ,42.6 ,43.7 ,42.6 ,42.1 ,15.9 ,42.6 ,46.1 ,42.4 ,51.8 ,,,,,,34.1 ,31.0 ,31.7 ,3.84 ,30.5 ,0.05 ,0.04 ,15.64 ,-,-,519 ,0.49 ,17.06 ,4.19 ,,0.02 ,,""
2013/8/11 11:00,DS,-2078 ,0.011 ,43.9 ,,49.4 ,,,40.9 ,12.94 ,,42.8 ,52.5 ,28.0 ,43.7 ,42.6 ,43.8 ,42.6 ,42.1 ,16.0 ,42.7 ,46.1 ,42.5 ,51.8 ,,,,,,34.1 ,31.1 ,31.7 ,3.84 ,30.6 ,0.04 ,0.04 ,15.64 ,-,-,519 ,0.49 ,16.97 ,4.18 ,,0.02 ,,""
2013/8/11 17:00,DS,-2078 ,0.011 ,44.0 ,,49.1 ,,,41.1 ,12.99 ,,42.9 ,52.5 ,28.0 ,43.8 ,42.7 ,43.9 ,42.7 ,42.2 ,15.8 ,42.7 ,46.2 ,42.6 ,51.6 ,,,,,,34.0 ,31.2 ,31.7 ,3.84 ,30.7 ,0.04 ,0.03 ,15.64 ,-,-,519 ,0.49 ,16.22 ,4.19 ,,0.02 ,,""
2013/8/11 23:00,DS,-2078 ,0.011 ,44.1 ,,49.4 ,,,41.2 ,12.90 ,,43.0 ,52.5 ,28.1 ,43.9 ,42.8 ,43.9 ,42.7 ,42.3 ,15.7 ,42.8 ,46.1 ,42.6 ,50.6 ,,,,,,34.0 ,31.2 ,31.7 ,3.83 ,30.8 ,0.04 ,0.03 ,15.64 ,-,-,519 ,0.49 ,16.59 ,4.18 ,,0.02 ,,""
2013/8/12 5:00,DS,-2078 ,0.011 ,44.1 ,,49.5 ,,,41.2 ,12.88 ,,43.0 ,52.5 ,28.1 ,43.9 ,42.8 ,44.1 ,42.8 ,42.3 ,15.7 ,42.9 ,46.1 ,42.7 ,42.5 ,,,,,,33.9 ,31.2 ,31.8 ,3.80 ,30.8 ,0.04 ,0.03 ,15.64 ,-,-,519 ,0.49 ,16.50 ,4.19 ,,0.02 ,,""
2013/8/12 11:00,DS,-2077 ,0.011 ,44.2 ,,49.4 ,,,41.1 ,12.84 ,,43.0 ,52.5 ,28.1 ,43.9 ,42.9 ,44.2 ,43.0 ,42.3 ,22.1 ,43.0 ,44.9 ,42.7 ,42.6 ,,,,,,33.9 ,31.3 ,31.8 ,3.78 ,30.7 ,0.04 ,0.03 ,15.64 ,-,-,519 ,0.49 ,16.88 ,4.18 ,,0.02 ,,""
2013/8/12 17:00,DS,-2077 ,0.011 ,44.2 ,,49.2 ,,,41.3 ,12.89 ,,43.2 ,52.6 ,28.2 ,44.1 ,43.0 ,44.3 ,43.0 ,42.4 ,23.4 ,43.0 ,44.4 ,42.8 ,42.6 ,,,,,,33.8 ,31.3 ,31.9 ,3.78 ,30.7 ,0.05 ,0.03 ,14.65 ,-,-,481 ,0.46 ,16.31 ,4.19 ,,0.02 ,,""
2013/8/12 23:00,DS,-2077 ,0.011 ,44.3 ,,49.3 ,,,41.4 ,12.65 ,,43.2 ,52.7 ,28.2 ,44.1 ,43.0 ,44.3 ,43.2 ,42.4 ,23.8 ,43.1 ,43.8 ,42.8 ,42.7 ,,,,,,33.7 ,31.3 ,31.9 ,3.76 ,30.7 ,0.05 ,0.03 ,14.66 ,-,-,482 ,0.46 ,17.16 ,4.19 ,,0.02 ,,""
2013/8/13 5:00,DS,-2078 ,0.011 ,44.3 ,,49.6 ,,,41.7 ,12.52 ,,43.3 ,52.7 ,28.3 ,44.2 ,43.1 ,44.4 ,43.3 ,42.5 ,23.8 ,43.2 ,45.0 ,42.9 ,42.8 ,,,,,,33.7 ,31.3 ,31.9 ,3.72 ,30.6 ,0.05 ,0.03 ,14.66 ,-,-,482 ,0.46 ,16.50 ,4.19 ,,0.02 ,,""
2013/8/13 11:00,DS,-2077 ,0.010 ,44.4 ,,49.2 ,,,41.8 ,12.40 ,,43.3 ,52.8 ,28.3 ,44.2 ,43.1 ,44.4 ,43.4 ,42.6 ,24.0 ,43.2 ,45.4 ,43.0 ,42.8 ,,,,,,33.7 ,31.4 ,32.0 ,3.69 ,30.5 ,0.05 ,0.03 ,14.66 ,-,-,482 ,0.46 ,16.03 ,4.19 ,,0.02 ,,""
2013/8/13 17:00,DS,-2077 ,0.010 ,44.6 ,,49.6 ,,,41.9 ,12.46 ,,43.4 ,52.9 ,28.3 ,44.3 ,43.2 ,44.5 ,43.5 ,42.7 ,24.0 ,43.4 ,45.8 ,43.1 ,42.9 ,,,,,,33.7 ,31.4 ,32.0 ,3.67 ,30.2 ,0.05 ,0.03 ,14.66 ,-,-,482 ,0.46 ,16.59 ,4.18 ,,0.02 ,,""
2013/8/13 23:00,DS,-2077 ,0.010 ,44.6 ,,49.4 ,,,41.9 ,12.31 ,,43.5 ,52.9 ,28.4 ,44.4 ,43.3 ,44.6 ,43.4 ,42.7 ,24.3 ,43.4 ,46.2 ,43.2 ,42.9 ,,,,,,33.7 ,31.5 ,32.0 ,3.65 ,30.1 ,0.05 ,0.03 ,15.17 ,-,-,482 ,0.46 ,16.41 ,4.18 ,,0.02 ,,""
2013/8/14 5:00,DS,-2077 ,0.010 ,44.6 ,,49.5 ,,,42.0 ,12.19 ,,43.5 ,53.0 ,28.4 ,44.4 ,43.3 ,44.6 ,43.4 ,42.8 ,24.4 ,43.5 ,46.3 ,43.2 ,43.0 ,,,,,,33.7 ,31.6 ,32.1 ,3.61 ,30.0 ,0.04 ,0.03 ,15.17 ,-,-,482 ,0.46 ,16.22 ,4.18 ,,0.02 ,,""
2013/8/14 11:00,DS,-2077 ,0.010 ,44.7 ,,49.6 ,,,42.1 ,12.12 ,,43.5 ,53.0 ,28.4 ,44.4 ,43.3 ,44.7 ,43.3 ,42.8 ,24.6 ,43.5 ,46.4 ,43.2 ,43.1 ,,,,,,33.8 ,31.6 ,32.1 ,3.59 ,29.8 ,0.05 ,0.03 ,15.17 ,-,-,482 ,0.46 ,16.30 ,4.18 ,,0.02 ,,""
2013/8/14 17:00,DS,-2079 ,0.010 ,44.8 ,,49.5 ,,,42.2 ,12.17 ,,43.6 ,53.1 ,28.5 ,44.5 ,43.4 ,44.7 ,43.1 ,42.9 ,25.0 ,43.5 ,46.7 ,43.3 ,43.0 ,,,,,,33.8 ,31.6 ,32.1 ,3.58 ,29.7 ,0.05 ,0.03 ,14.66 ,-,-,482 ,0.46 ,16.41 ,4.16 ,,0.02 ,,""
2013/8/14 23:00,DS,-2078 ,0.010 ,44.8 ,,49.7 ,,,42.2 ,12.14 ,,43.6 ,53.1 ,28.5 ,44.6 ,43.5 ,44.7 ,43.1 ,42.9 ,25.3 ,43.6 ,46.9 ,43.3 ,43.1 ,,,,,,33.8 ,31.7 ,32.2 ,3.58 ,29.7 ,0.04 ,0.03 ,14.66 ,-,-,482 ,0.46 ,16.50 ,4.18 ,,0.02 ,,""
2013/8/15 5:00,DS,-2078 ,0.010 ,44.8 ,,49.3 ,,,41.9 ,12.13 ,,43.7 ,53.1 ,28.5 ,44.5 ,43.5 ,44.7 ,43.2 ,42.9 ,25.1 ,43.6 ,46.8 ,43.3 ,43.1 ,,,,,,33.8 ,31.7 ,32.2 ,3.56 ,29.6 ,0.05 ,0.03 ,14.66 ,-,-,482 ,0.46 ,15.66 ,4.18 ,,0.02 ,,""
2013/8/15 11:00,DS,-2077 ,0.010 ,44.8 ,,49.4 ,,,41.8 ,12.25 ,,43.7 ,53.2 ,28.5 ,44.6 ,43.5 ,44.8 ,43.2 ,42.9 ,25.4 ,43.6 ,47.1 ,43.3 ,43.1 ,,,,,,33.8 ,31.7 ,32.2 ,3.54 ,29.6 ,0.04 ,0.03 ,14.66 ,-,-,482 ,0.46 ,15.47 ,4.18 ,,0.02 ,,""
2013/8/15 17:00,DS,-2077 ,0.010 ,44.9 ,,49.5 ,,,41.9 ,12.42 ,,43.7 ,53.2 ,28.5 ,44.6 ,43.5 ,44.8 ,43.2 ,43.0 ,25.5 ,43.6 ,47.2 ,43.4 ,43.2 ,,,,,,33.8 ,31.8 ,32.2 ,3.54 ,29.6 ,0.04 ,0.03 ,14.66 ,-,-,482 ,0.46 ,15.28 ,4.18 ,,0.02 ,,""
2013/8/15 23:00,DS,-2077 ,0.010 ,44.9 ,,49.3 ,,,42.1 ,12.38 ,,43.8 ,53.3 ,28.6 ,44.6 ,43.5 ,44.8 ,43.2 ,43.0 ,25.6 ,43.7 ,47.2 ,43.4 ,43.2 ,,,,,,33.9 ,31.8 ,32.3 ,3.54 ,29.7 ,0.04 ,0.03 ,15.17 ,-,-,482 ,0.46 ,15.66 ,4.18 ,,0.02 ,,""
2013/8/16 5:00,DS,-2077 ,0.010 ,44.9 ,,49.3 ,,,42.3 ,12.45 ,,43.8 ,53.3 ,28.7 ,44.7 ,43.5 ,44.8 ,43.2 ,43.0 ,25.7 ,43.7 ,47.2 ,43.4 ,43.2 ,,,,,,33.9 ,31.8 ,32.3 ,3.54 ,29.8 ,0.04 ,0.03 ,15.17 ,-,-,482 ,0.46 ,16.50 ,4.18 ,,0.02 ,,""
2013/8/16 11:00,DS,-2077 ,0.010 ,44.9 ,,49.4 ,,,42.3 ,12.46 ,,43.8 ,53.3 ,28.7 ,44.7 ,43.6 ,44.9 ,43.0 ,43.0 ,26.2 ,43.7 ,47.5 ,43.5 ,43.2 ,,,,,,34.0 ,31.9 ,32.3 ,3.53 ,29.8 ,0.04 ,0.03 ,15.17 ,-,-,482 ,0.46 ,15.84 ,4.18 ,,0.02 ,,""
2013/8/16 17:00,DS,-2077 ,0.010 ,44.9 ,,49.4 ,,,42.4 ,12.64 ,,43.9 ,53.3 ,28.7 ,44.7 ,43.6 ,44.9 ,42.8 ,43.0 ,26.7 ,43.8 ,47.7 ,43.5 ,43.3 ,,,,,,34.0 ,31.9 ,32.3 ,3.53 ,30.0 ,0.04 ,0.03 ,15.17 ,-,-,482 ,0.46 ,15.94 ,4.18 ,,0.02 ,,""
2013/8/16 23:00,DS,-2077 ,0.010 ,45.0 ,,49.5 ,,,42.6 ,12.54 ,,43.9 ,53.4 ,28.7 ,44.7 ,43.7 ,44.9 ,42.9 ,43.1 ,26.7 ,43.8 ,47.7 ,43.5 ,43.3 ,,,,,,34.0 ,31.9 ,32.4 ,3.52 ,30.0 ,0.04 ,0.03 ,15.18 ,-,-,483 ,0.46 ,17.06 ,4.18 ,,0.02 ,,""
2013/8/17 5:00,DS,-2077 ,0.010 ,45.0 ,,49.4 ,,,42.5 ,12.55 ,,43.9 ,53.4 ,28.8 ,44.8 ,43.7 ,44.9 ,42.9 ,43.2 ,27.0 ,43.9 ,47.7 ,43.5 ,43.4 ,,,,,,34.0 ,31.9 ,32.4 ,3.50 ,30.1 ,0.04 ,0.03 ,15.17 ,-,-,482 ,0.46 ,15.84 ,4.18 ,,0.02 ,,""
2013/8/17 11:00,DS,-2077 ,0.010 ,45.0 ,,49.4 ,,,42.6 ,12.57 ,,43.9 ,53.4 ,28.7 ,44.8 ,43.7 ,44.9 ,42.9 ,43.2 ,27.2 ,43.9 ,47.7 ,43.6 ,43.4 ,,,,,,34.1 ,32.0 ,32.4 ,3.49 ,29.9 ,0.04 ,0.03 ,15.17 ,-,-,482 ,0.47 ,16.50 ,4.18 ,,0.02 ,,""
2013/8/17 17:00,DS,-2077 ,0.010 ,45.1 ,,49.8 ,,,42.6 ,12.73 ,,43.9 ,53.4 ,28.8 ,44.8 ,43.7 ,44.9 ,42.9 ,43.2 ,27.1 ,43.9 ,47.8 ,43.6 ,43.4 ,,,,,,34.1 ,32.0 ,32.4 ,3.49 ,30.0 ,0.04 ,0.03 ,15.17 ,-,-,482 ,0.47 ,15.09 ,4.18 ,,0.02 ,,""
2013/8/17 23:00,DS,-2078 ,0.010 ,45.1 ,,49.7 ,,,42.5 ,12.67 ,,44.0 ,53.4 ,28.9 ,44.8 ,43.7 ,45.0 ,42.9 ,43.2 ,27.1 ,43.9 ,47.8 ,43.6 ,43.4 ,,,,,,34.1 ,32.0 ,32.4 ,3.48 ,30.2 ,0.04 ,0.02 ,15.17 ,-,-,482 ,0.47 ,15.84 ,4.18 ,,0.02 ,,""
2013/8/18 5:00,DS,-2077 ,0.010 ,45.2 ,,51.4 ,,,42.5 ,12.65 ,,44.0 ,53.5 ,28.9 ,44.8 ,43.7 ,45.0 ,43.0 ,43.2 ,27.0 ,43.9 ,47.7 ,43.6 ,43.4 ,,,,,,34.1 ,32.0 ,32.5 ,3.46 ,30.3 ,0.04 ,0.02 ,15.18 ,-,-,483 ,0.47 ,17.44 ,4.14 ,,0.02 ,,""
2013/8/18 11:00,DS,-2077 ,0.010 ,45.2 ,,51.8 ,,,42.6 ,12.69 ,,44.0 ,53.5 ,28.9 ,44.8 ,43.8 ,45.0 ,43.1 ,43.3 ,27.0 ,44.0 ,47.7 ,43.7 ,43.5 ,,,,,,34.1 ,32.1 ,32.5 ,3.45 ,30.2 ,0.04 ,0.03 ,15.18 ,-,-,483 ,0.47 ,15.47 ,4.15 ,,0.02 ,,""
2013/8/18 17:00,DS,-2077 ,0.010 ,45.2 ,,51.7 ,,,42.7 ,12.82 ,,44.1 ,53.5 ,28.9 ,44.8 ,44.0 ,45.0 ,43.1 ,43.3 ,26.9 ,44.0 ,47.7 ,43.7 ,43.5 ,,,,,,34.1 ,32.1 ,32.5 ,3.43 ,30.2 ,0.03 ,0.03 ,15.18 ,-,-,483 ,0.47 ,15.38 ,4.14 ,,0.02 ,,""
2013/8/18 23:00,DS,-2077 ,0.010 ,45.3 ,,51.6 ,,,42.6 ,12.62 ,,44.1 ,53.5 ,29.0 ,44.9 ,43.8 ,45.1 ,43.2 ,43.3 ,26.8 ,44.1 ,47.8 ,43.7 ,43.5 ,,,,,,34.1 ,32.1 ,32.5 ,3.42 ,30.2 ,0.03 ,0.03 ,15.18 ,-,-,483 ,0.47 ,17.16 ,4.14 ,,0.02 ,,""
2013/8/19 5:00,DS,-2077 ,0.010 ,45.3 ,,51.9 ,,,43.0 ,12.64 ,,44.2 ,53.6 ,29.0 ,44.9 ,43.8 ,45.1 ,43.4 ,43.4 ,26.4 ,44.1 ,47.6 ,43.8 ,43.5 ,,,,,,34.2 ,32.1 ,32.5 ,3.40 ,30.2 ,0.03 ,0.03 ,15.18 ,-,-,483 ,0.47 ,16.59 ,4.14 ,,0.02 ,,""
2013/8/19 11:00,DS,-2076 ,0.010 ,45.3 ,,51.8 ,,,43.1 ,12.63 ,,44.1 ,53.6 ,29.0 ,44.9 ,43.9 ,45.1 ,43.4 ,43.4 ,26.4 ,44.1 ,47.7 ,43.8 ,43.5 ,,,,,,34.1 ,32.1 ,32.6 ,3.39 ,30.0 ,0.03 ,0.03 ,15.18 ,-,-,483 ,0.47 ,15.00 ,4.14 ,,0.02 ,,""
2013/8/19 17:00,DS,-2077 ,0.010 ,45.3 ,,52.1 ,,,43.2 ,12.75 ,,44.2 ,53.6 ,29.0 ,44.9 ,43.9 ,45.1 ,43.3 ,43.4 ,26.4 ,44.1 ,47.7 ,43.8 ,43.6 ,,,,,,34.1 ,32.2 ,32.6 ,3.38 ,30.0 ,0.04 ,0.03 ,15.18 ,-,-,483 ,0.47 ,16.22 ,4.13 ,,0.02 ,,""
2013/8/19 23:00,DS,-2077 ,0.010 ,45.3 ,,51.5 ,,,43.1 ,12.64 ,,44.2 ,53.6 ,29.1 ,45.0 ,43.9 ,45.1 ,43.4 ,43.5 ,26.4 ,44.1 ,47.7 ,43.8 ,43.6 ,,,,,,34.2 ,32.2 ,32.6 ,3.38 ,30.2 ,0.04 ,0.03 ,15.18 ,-,-,483 ,0.47 ,17.72 ,4.14 ,,0.02 ,,""
2013/8/20 5:00,DS,-2076 ,0.010 ,45.3 ,,50.6 ,,,43.2 ,12.71 ,,44.2 ,53.7 ,29.1 ,45.0 ,43.9 ,45.1 ,43.4 ,43.5 ,26.5 ,44.2 ,47.8 ,43.9 ,43.6 ,,,,,,34.2 ,32.2 ,32.7 ,3.36 ,30.3 ,0.04 ,0.03 ,15.18 ,-,-,483 ,0.47 ,16.69 ,4.14 ,,0.02 ,,""
2013/8/20 11:00,DS,-2077 ,0.010 ,45.4 ,,51.8 ,,,43.2 ,12.52 ,,44.3 ,53.7 ,29.2 ,45.0 ,43.9 ,45.1 ,43.5 ,43.5 ,26.5 ,44.2 ,47.8 ,43.9 ,43.6 ,,,,,,34.1 ,32.2 ,32.7 ,3.35 ,30.3 ,0.04 ,0.02 ,15.18 ,-,-,483 ,0.47 ,16.78 ,4.14 ,,0.02 ,,""
2013/8/20 17:00,DS,-2077 ,0.010 ,45.4 ,,52.5 ,,,43.3 ,12.59 ,,44.2 ,53.7 ,29.2 ,45.0 ,44.0 ,45.2 ,43.5 ,43.5 ,26.5 ,44.3 ,47.8 ,43.9 ,43.7 ,,,,,,34.2 ,32.3 ,32.7 ,3.34 ,30.2 ,0.05 ,0.03 ,15.18 ,-,-,483 ,0.47 ,16.78 ,4.14 ,,0.02 ,,""
2013/8/20 23:00,DS,-2077 ,0.010 ,45.4 ,,51.9 ,,,43.3 ,12.54 ,,44.3 ,53.8 ,29.3 ,45.1 ,44.0 ,45.2 ,43.5 ,43.6 ,26.4 ,44.3 ,47.8 ,43.9 ,43.7 ,,,,,,34.2 ,32.3 ,32.7 ,3.33 ,30.3 ,0.04 ,0.03 ,15.18 ,-,-,483 ,0.47 ,15.84 ,4.14 ,,0.02 ,,""
2013/8/21 5:00,DS,-2077 ,0.010 ,45.4 ,,52.6 ,,,43.4 ,12.50 ,,44.3 ,53.8 ,29.3 ,45.0 ,44.0 ,45.2 ,43.5 ,43.6 ,26.5 ,44.3 ,47.8 ,43.9 ,43.7 ,,,,,,34.2 ,32.3 ,32.8 ,3.31 ,30.3 ,0.05 ,0.03 ,15.18 ,-,-,483 ,0.47 ,16.50 ,4.14 ,,0.02 ,,""
2013/8/21 11:00,DS,-2076 ,0.010 ,45.4 ,,52.5 ,,,43.5 ,12.40 ,,44.3 ,53.8 ,29.3 ,45.1 ,44.1 ,45.2 ,43.5 ,43.5 ,26.5 ,44.3 ,47.8 ,43.9 ,43.7 ,,,,,,34.2 ,32.4 ,32.8 ,3.29 ,30.2 ,0.04 ,0.03 ,15.18 ,-,-,483 ,0.47 ,16.22 ,4.14 ,,0.02 ,,""
2013/8/21 17:00,DS,-2077 ,0.010 ,45.4 ,,53.1 ,,,43.6 ,12.43 ,,44.3 ,53.8 ,29.3 ,45.1 ,44.1 ,45.3 ,43.5 ,43.6 ,26.6 ,44.3 ,47.9 ,44.0 ,43.8 ,,,,,,34.3 ,32.4 ,32.8 ,3.27 ,30.1 ,0.04 ,0.03 ,15.18 ,-,-,483 ,0.47 ,16.59 ,4.12 ,,0.02 ,,""
2013/8/21 23:00,DS,-2076 ,0.010 ,45.4 ,,52.4 ,,,43.6 ,12.36 ,,44.3 ,53.8 ,29.4 ,45.1 ,44.1 ,45.2 ,43.5 ,43.5 ,26.7 ,44.3 ,47.9 ,43.9 ,43.8 ,,,,,,34.2 ,32.4 ,32.8 ,3.26 ,30.1 ,0.04 ,0.03 ,15.18 ,-,-,483 ,0.47 ,16.31 ,4.14 ,,0.02 ,,""
2013/8/22 5:00,DS,-2076 ,0.010 ,45.4 ,,53.0 ,,,43.8 ,12.34 ,,44.4 ,53.8 ,29.4 ,45.1 ,44.0 ,45.3 ,43.6 ,43.6 ,26.7 ,44.3 ,47.9 ,44.0 ,43.8 ,,,,,,34.3 ,32.4 ,32.8 ,3.24 ,30.0 ,0.04 ,0.03 ,15.18 ,-,-,483 ,0.47 ,16.50 ,4.14 ,,0.02 ,,""
2013/8/22 11:00,DS,-2075 ,0.010 ,45.4 ,,53.5 ,,,44.0 ,12.23 ,,44.3 ,53.8 ,29.4 ,45.1 ,44.1 ,45.3 ,43.5 ,43.5 ,26.8 ,44.3 ,47.8 ,43.9 ,43.7 ,,,,,,34.3 ,32.4 ,32.9 ,3.23 ,29.9 ,0.05 ,0.03 ,15.18 ,-,-,483 ,0.47 ,16.03 ,4.14 ,,0.02 ,,""
2013/8/22 17:00,DS,-2075 ,0.010 ,45.4 ,,53.0 ,,,44.3 ,12.41 ,,44.4 ,53.8 ,29.3 ,45.1 ,44.1 ,45.3 ,43.6 ,43.5 ,27.0 ,44.4 ,47.9 ,44.1 ,43.8 ,,,,,,34.3 ,32.5 ,32.9 ,3.44 ,29.7 ,0.04 ,0.03 ,15.18 ,-,-,483 ,0.47 ,15.75 ,4.14 ,,0.02 ,,""
2013/8/22 23:00,DS,-2076 ,0.010 ,45.3 ,,50.8 ,,,45.1 ,12.39 ,,44.3 ,53.8 ,29.4 ,45.1 ,44.0 ,45.3 ,43.6 ,43.5 ,27.2 ,44.3 ,47.8 ,44.0 ,43.8 ,,,,,,34.3 ,32.5 ,32.9 ,3.43 ,29.9 ,0.04 ,0.03 ,15.18 ,-,-,483 ,0.47 ,16.41 ,4.14 ,,0.02 ,,""
2013/8/23 5:00,DS,-2076 ,0.010 ,45.3 ,,50.7 ,,,45.5 ,12.54 ,,44.4 ,53.9 ,29.5 ,45.2 ,44.0 ,45.3 ,43.5 ,43.5 ,27.3 ,44.4 ,47.8 ,44.1 ,43.8 ,,,,,,34.3 ,32.5 ,32.9 ,3.42 ,29.9 ,0.04 ,0.03 ,15.18 ,-,-,483 ,0.47 ,16.13 ,4.14 ,,0.02 ,,""
2013/8/23 11:00,DS,-2075 ,0.010 ,45.3 ,,50.1 ,,,45.7 ,12.67 ,,44.4 ,53.9 ,29.4 ,45.2 ,44.1 ,45.3 ,43.7 ,43.5 ,27.4 ,44.4 ,47.7 ,44.1 ,43.9 ,,,,,,34.3 ,32.5 ,32.9 ,3.41 ,29.8 ,0.04 ,0.03 ,15.18 ,-,-,483 ,0.47 ,15.56 ,4.14 ,,0.02 ,,""
2013/8/23 17:00,DS,-2075 ,0.010 ,45.3 ,,49.7 ,,,45.7 ,13.07 ,,44.4 ,53.9 ,29.5 ,45.2 ,44.1 ,45.3 ,43.6 ,43.5 ,27.6 ,44.4 ,47.7 ,44.1 ,43.9 ,,,,,,34.3 ,32.5 ,33.0 ,3.41 ,29.8 ,0.04 ,0.02 ,15.18 ,-,-,483 ,0.47 ,16.31 ,4.14 ,,0.02 ,,""
2013/8/23 23:00,DS,-2075 ,0.010 ,45.3 ,,49.8 ,,,45.7 ,13.19 ,,44.4 ,53.9 ,29.5 ,45.2 ,44.1 ,45.4 ,43.6 ,43.6 ,27.6 ,44.4 ,47.7 ,44.1 ,43.9 ,,,,,,34.4 ,32.6 ,33.0 ,3.40 ,29.8 ,0.04 ,0.02 ,15.17 ,-,-,482 ,0.47 ,16.03 ,4.14 ,,0.02 ,,""
2013/8/24 5:00,DS,-2075 ,0.008 ,45.4 ,,49.7 ,,,45.7 ,9.67 ,,44.4 ,53.9 ,29.5 ,45.1 ,44.0 ,45.3 ,43.6 ,43.5 ,27.6 ,44.4 ,47.7 ,44.1 ,43.9 ,,,,,,34.4 ,32.6 ,33.0 ,3.39 ,29.8 ,0.07 ,0.05 ,15.18 ,-,-,483 ,0.47 ,11.16 ,4.14 ,,0.02 ,,""
2013/8/24 11:00,DS,-2076 ,0.005 ,45.3 ,,49.3 ,,,45.6 ,6.62 ,,44.4 ,53.9 ,29.5 ,45.2 ,44.0 ,45.3 ,43.7 ,43.5 ,27.6 ,44.4 ,47.7 ,44.1 ,43.9 ,,,,,,34.4 ,32.5 ,33.0 ,3.38 ,29.8 ,0.06 ,0.05 ,15.18 ,-,-,483 ,0.47 ,11.72 ,4.14 ,,0.02 ,,""
2013/8/24 17:00,DS,-2076 ,0.005 ,45.3 ,,50.1 ,,,45.7 ,7.35 ,,44.4 ,53.9 ,29.6 ,45.2 ,44.0 ,45.4 ,43.7 ,43.5 ,27.8 ,44.4 ,47.7 ,44.1 ,43.8 ,,,,,,34.4 ,32.6 ,33.0 ,3.37 ,29.8 ,0.06 ,0.05 ,15.18 ,-,-,483 ,0.46 ,12.38 ,4.14 ,,0.02 ,,""
2013/8/24 23:00,DS,-2075 ,0.005 ,45.3 ,,48.6 ,,,45.7 ,7.72 ,,44.4 ,54.0 ,29.6 ,45.2 ,44.1 ,45.4 ,43.7 ,43.6 ,27.8 ,44.4 ,47.7 ,44.1 ,43.8 ,,,,,,34.5 ,32.6 ,33.0 ,3.33 ,29.8 ,0.06 ,0.05 ,15.18 ,-,-,483 ,0.46 ,12.84 ,4.14 ,,0.02 ,,""
2013/8/25 5:00,DS,-2076 ,0.006 ,45.4 ,,50.0 ,,,45.6 ,8.38 ,,44.4 ,54.1 ,29.6 ,45.2 ,44.1 ,45.4 ,43.7 ,43.6 ,27.9 ,44.4 ,47.7 ,44.1 ,43.8 ,,,,,,34.6 ,32.6 ,33.0 ,3.29 ,29.6 ,0.05 ,0.04 ,15.18 ,-,-,483 ,0.46 ,14.36 ,4.14 ,,0.02 ,,""
2013/8/25 11:00,DS,-2077 ,0.006 ,45.4 ,,50.0 ,,,45.6 ,8.95 ,,44.4 ,54.2 ,29.6 ,45.2 ,44.1 ,45.4 ,43.7 ,43.6 ,28.0 ,44.4 ,47.7 ,44.1 ,43.8 ,,,,,,34.7 ,32.6 ,33.1 ,3.25 ,29.3 ,0.05 ,0.04 ,15.18 ,-,-,483 ,0.46 ,13.22 ,4.14 ,,0.02 ,,""
2013/8/25 17:00,DS,-2077 ,0.007 ,45.4 ,,50.2 ,,,45.5 ,9.51 ,,44.4 ,54.2 ,29.6 ,45.2 ,44.1 ,45.4 ,43.7 ,43.6 ,28.0 ,44.4 ,47.7 ,44.1 ,43.8 ,,,,,,34.7 ,32.7 ,33.1 ,3.24 ,28.8 ,0.05 ,0.03 ,15.18 ,-,-,483 ,0.46 ,13.88 ,4.14 ,,0.02 ,,""
2013/8/25 23:00,DS,-2077 ,0.008 ,45.4 ,,49.6 ,,,45.4 ,9.82 ,,44.4 ,54.2 ,29.6 ,45.2 ,44.1 ,45.4 ,43.7 ,43.6 ,27.9 ,44.4 ,47.7 ,44.1 ,43.8 ,,,,,,34.7 ,32.7 ,33.1 ,3.22 ,28.8 ,0.05 ,0.03 ,15.19 ,-,-,484 ,0.46 ,13.97 ,4.14 ,,0.02 ,,""
2013/8/26 5:00,DS,-2077 ,0.008 ,45.4 ,,50.0 ,,,45.3 ,10.00 ,,44.4 ,54.2 ,29.6 ,45.2 ,44.1 ,45.4 ,43.7 ,43.6 ,27.9 ,44.4 ,47.7 ,44.1 ,43.8 ,,,,,,34.8 ,32.7 ,33.1 ,3.18 ,28.7 ,0.04 ,0.03 ,15.19 ,-,-,484 ,0.46 ,13.50 ,4.14 ,,0.02 ,,""
2013/8/26 11:00,DS,-2076 ,0.008 ,45.4 ,,50.2 ,,,45.3 ,10.31 ,,44.4 ,54.2 ,29.6 ,45.3 ,44.1 ,45.4 ,43.7 ,43.6 ,27.2 ,44.4 ,47.8 ,44.1 ,43.8 ,,,,,,34.9 ,32.7 ,33.1 ,3.16 ,28.5 ,0.04 ,0.03 ,15.19 ,-,-,484 ,0.46 ,13.22 ,4.14 ,,0.02 ,,""
2013/8/26 17:00,DS,-2077 ,0.008 ,45.4 ,,50.0 ,,,45.2 ,10.68 ,,44.4 ,54.2 ,29.6 ,45.2 ,44.1 ,45.4 ,43.8 ,43.6 ,27.5 ,44.4 ,47.8 ,44.1 ,43.8 ,,,,,,34.9 ,32.7 ,33.1 ,3.15 ,28.1 ,0.05 ,0.03 ,15.19 ,-,-,484 ,0.46 ,13.31 ,4.14 ,,0.02 ,,""
2013/8/26 23:00,DS,-2077 ,0.008 ,45.4 ,,50.4 ,,,45.2 ,10.94 ,,44.4 ,54.2 ,29.6 ,45.3 ,44.1 ,45.4 ,43.8 ,43.6 ,27.6 ,44.4 ,47.7 ,44.1 ,43.8 ,,,,,,35.0 ,32.8 ,33.2 ,3.14 ,28.1 ,0.05 ,0.03 ,15.19 ,-,-,484 ,0.46 ,14.81 ,4.14 ,,0.02 ,,""
2013/8/27 5:00,DS,-2077 ,0.009 ,45.4 ,,50.6 ,,,45.0 ,11.17 ,,44.4 ,54.2 ,29.7 ,45.2 ,44.1 ,45.4 ,43.8 ,43.6 ,27.5 ,44.4 ,47.7 ,44.1 ,43.8 ,,,,,,35.0 ,32.8 ,33.2 ,3.12 ,28.1 ,0.05 ,0.03 ,15.18 ,-,-,483 ,0.46 ,13.88 ,4.14 ,,0.02 ,,""
2013/8/27 11:00,DS,-2077 ,0.009 ,45.5 ,,51.3 ,,,44.7 ,11.52 ,,44.5 ,54.2 ,29.6 ,45.3 ,44.1 ,45.4 ,43.8 ,43.6 ,27.6 ,44.4 ,47.7 ,44.1 ,43.8 ,,,,,,35.0 ,32.8 ,33.2 ,3.11 ,28.0 ,0.05 ,0.03 ,15.18 ,-,-,483 ,0.46 ,13.78 ,4.14 ,,0.02 ,,""
2013/8/27 17:00,DS,-2077 ,0.009 ,45.5 ,,51.7 ,,,44.4 ,11.71 ,,44.4 ,54.2 ,29.6 ,45.2 ,44.1 ,45.4 ,43.8 ,43.7 ,27.6 ,44.5 ,47.8 ,44.2 ,43.9 ,,,,,,35.1 ,32.8 ,33.2 ,3.10 ,27.9 ,0.05 ,0.03 ,15.18 ,-,-,483 ,0.46 ,14.16 ,4.14 ,,0.02 ,,""
2013/8/27 23:00,DS,-2076 ,0.009 ,45.6 ,,52.0 ,,,44.2 ,11.83 ,,44.4 ,54.2 ,29.7 ,45.2 ,44.1 ,45.4 ,43.9 ,43.7 ,27.6 ,44.4 ,47.7 ,44.1 ,43.9 ,,,,,,35.1 ,32.8 ,33.2 ,3.09 ,28.0 ,0.04 ,0.03 ,15.18 ,-,-,483 ,0.46 ,15.28 ,4.14 ,,0.02 ,,""
2013/8/28 5:00,DS,-2077 ,0.009 ,45.5 ,,52.0 ,,,44.1 ,11.89 ,,44.4 ,54.2 ,29.8 ,45.2 ,44.1 ,45.4 ,43.8 ,43.7 ,27.6 ,44.4 ,47.7 ,44.2 ,43.9 ,,,,,,35.1 ,32.8 ,33.2 ,3.06 ,27.9 ,0.05 ,0.03 ,15.18 ,-,-,483 ,0.46 ,15.75 ,4.14 ,,0.02 ,,""
2013/8/28 11:00,DS,-2077 ,0.009 ,45.5 ,,52.1 ,,,44.0 ,11.94 ,,44.4 ,54.2 ,29.7 ,45.2 ,44.1 ,45.4 ,43.8 ,43.6 ,27.5 ,44.4 ,47.7 ,44.1 ,43.8 ,,,,,,35.1 ,32.8 ,33.2 ,3.04 ,27.8 ,0.05 ,0.03 ,15.18 ,-,-,483 ,0.46 ,15.28 ,4.14 ,,0.02 ,,""
2013/8/28 17:00,DS,-2077 ,0.009 ,45.6 ,,52.1 ,,,44.0 ,12.05 ,,44.4 ,54.2 ,29.7 ,45.2 ,44.1 ,45.4 ,43.9 ,43.7 ,27.6 ,44.4 ,47.7 ,44.1 ,43.8 ,,,,,,35.2 ,32.8 ,33.2 ,3.03 ,27.5 ,0.05 ,0.03 ,15.18 ,-,-,483 ,0.46 ,14.81 ,4.14 ,,0.02 ,,""
2013/8/28 23:00,DS,-2077 ,0.009 ,45.6 ,,52.3 ,,,43.9 ,12.02 ,,44.4 ,54.2 ,29.8 ,45.2 ,44.1 ,45.3 ,43.8 ,43.7 ,27.5 ,44.4 ,47.7 ,44.1 ,43.8 ,,,,,,35.2 ,32.9 ,33.2 ,3.02 ,27.6 ,0.05 ,0.03 ,15.18 ,-,-,483 ,0.46 ,14.16 ,4.14 ,,0.02 ,,""
2013/8/29 5:00,DS,-2075 ,0.010 ,45.6 ,,52.4 ,,,44.0 ,12.19 ,,44.4 ,54.2 ,29.8 ,45.1 ,44.1 ,45.3 ,43.8 ,43.6 ,27.5 ,44.4 ,47.6 ,44.1 ,43.8 ,,,,,,35.2 ,32.9 ,33.3 ,3.00 ,27.6 ,0.04 ,0.03 ,15.18 ,-,-,483 ,0.46 ,14.35 ,4.14 ,,0.02 ,,""
2013/8/29 11:00,DS,-2076 ,0.010 ,45.5 ,,52.2 ,,,44.1 ,12.35 ,,44.4 ,54.2 ,29.8 ,45.2 ,44.1 ,45.3 ,43.8 ,43.6 ,27.6 ,44.4 ,47.6 ,44.1 ,43.8 ,,,,,,35.2 ,32.9 ,33.3 ,2.99 ,27.5 ,0.02 ,0.01 ,15.18 ,-,-,483 ,0.46 ,20.07 ,4.14 ,,0.02 ,,""
2013/8/29 17:00,DS,-2077 ,0.010 ,45.4 ,,51.4 ,,,44.6 ,12.04 ,,44.4 ,54.1 ,29.8 ,45.2 ,44.1 ,45.3 ,43.8 ,43.6 ,27.6 ,44.4 ,47.6 ,44.1 ,43.7 ,,,,,,35.2 ,32.9 ,33.3 ,3.01 ,27.4 ,0.02 ,0.01 ,15.18 ,-,-,483 ,0.46 ,19.13 ,4.14 ,,0.02 ,,""
2013/8/29 23:00,DS,-2076 ,0.010 ,45.4 ,,50.8 ,,,44.9 ,11.78 ,,44.4 ,54.2 ,29.8 ,45.1 ,44.1 ,45.3 ,43.8 ,43.6 ,27.6 ,44.4 ,47.6 ,44.1 ,43.8 ,,,,,,35.2 ,32.9 ,33.3 ,3.02 ,27.6 ,0.02 ,0.01 ,15.18 ,-,-,483 ,0.46 ,17.82 ,4.14 ,,0.02 ,,""
2013/8/30 5:00,DS,-2076 ,0.010 ,45.4 ,,50.9 ,,,45.1 ,11.76 ,,44.4 ,54.2 ,29.9 ,45.1 ,44.0 ,45.3 ,43.8 ,43.6 ,27.7 ,44.3 ,47.5 ,44.1 ,43.7 ,,,,,,35.1 ,32.9 ,33.3 ,3.03 ,27.8 ,0.02 ,0.01 ,15.18 ,-,-,483 ,0.46 ,18.29 ,4.14 ,,0.02 ,,""
2013/8/30 11:00,DS,-2077 ,0.010 ,45.4 ,,50.5 ,,,45.2 ,11.52 ,,44.4 ,54.1 ,29.8 ,45.2 ,44.1 ,45.3 ,43.8 ,43.6 ,27.7 ,44.4 ,47.6 ,44.1 ,43.8 ,,,,,,35.2 ,32.9 ,33.3 ,3.04 ,28.0 ,0.02 ,0.01 ,15.18 ,-,-,483 ,0.46 ,17.63 ,4.14 ,,0.02 ,,""
2013/8/30 17:00,DS,-2076 ,0.010 ,45.4 ,,50.3 ,,,45.3 ,11.25 ,,44.4 ,54.2 ,29.8 ,45.2 ,44.1 ,45.3 ,43.8 ,43.6 ,27.7 ,44.4 ,47.5 ,44.1 ,43.7 ,,,,,,35.1 ,32.9 ,33.3 ,3.07 ,28.3 ,0.02 ,0.01 ,15.18 ,-,-,483 ,0.46 ,17.25 ,4.14 ,,0.02 ,,""
2013/8/30 23:00,DS,-2077 ,0.010 ,45.4 ,,50.2 ,,,45.3 ,10.94 ,,44.4 ,54.2 ,29.9 ,45.2 ,44.1 ,45.3 ,43.8 ,43.6 ,27.6 ,44.4 ,47.5 ,44.1 ,43.7 ,,,,,,35.1 ,33.0 ,33.3 ,3.08 ,28.6 ,0.03 ,0.01 ,15.18 ,-,-,483 ,0.46 ,15.75 ,4.14 ,,0.02 ,,""
2013/8/31 5:00,DS,-2077 ,0.010 ,45.4 ,,50.0 ,,,45.3 ,10.91 ,,44.4 ,54.2 ,29.9 ,45.1 ,44.0 ,45.3 ,43.8 ,43.6 ,27.6 ,44.4 ,47.5 ,44.0 ,43.7 ,,,,,,35.2 ,33.0 ,33.4 ,3.08 ,28.8 ,0.03 ,0.02 ,15.18 ,-,-,483 ,0.46 ,16.31 ,4.14 ,,0.02 ,,""
2013/8/31 11:00,DS,-2077 ,0.010 ,45.4 ,,50.1 ,,,45.2 ,10.85 ,,44.4 ,54.2 ,29.9 ,45.2 ,44.1 ,45.3 ,43.8 ,43.6 ,27.9 ,44.4 ,47.5 ,44.1 ,43.8 ,,,,,,35.2 ,33.0 ,33.3 ,3.08 ,28.9 ,0.03 ,0.02 ,15.18 ,-,-,483 ,0.46 ,15.47 ,4.14 ,,0.02 ,,""
2013/8/31 17:00,DS,-2077 ,0.010 ,45.4 ,,49.8 ,,,45.2 ,11.10 ,,44.4 ,54.2 ,29.9 ,45.2 ,44.1 ,45.3 ,43.9 ,43.6 ,27.9 ,44.4 ,47.5 ,44.1 ,43.8 ,,,,,,35.2 ,33.0 ,33.4 ,3.08 ,29.1 ,0.03 ,0.02 ,15.18 ,-,-,483 ,0.46 ,15.75 ,4.14 ,,0.02 ,,""
2013/8/31 23:00,DS,-2077 ,0.010 ,45.4 ,,50.0 ,,,45.2 ,11.05 ,,44.4 ,54.2 ,29.9 ,45.2 ,44.1 ,45.4 ,43.6 ,43.6 ,28.2 ,44.4 ,47.8 ,44.1 ,43.8 ,,,,,,35.2 ,33.1 ,33.4 ,3.09 ,29.2 ,0.03 ,0.01 ,15.18 ,-,-,483 ,0.46 ,15.75 ,4.14 ,,0.02 ,,""
2013/9/1 5:00,DS,-2077 ,0.010 ,45.4 ,,49.7 ,,,45.2 ,11.05 ,,44.4 ,54.2 ,29.9 ,45.2 ,44.1 ,45.3 ,43.5 ,43.6 ,28.5 ,44.4 ,47.9 ,44.1 ,43.8 ,,,,,,35.3 ,33.0 ,33.4 ,3.08 ,29.2 ,0.03 ,0.02 ,15.44 ,-,-,483 ,0.46 ,15.70 ,4.14 ,,0.02 ,,""
2013/9/1 11:00,DS,-2077 ,0.010 ,45.4 ,,49.7 ,,,45.3 ,10.88 ,,44.4 ,54.2 ,29.9 ,45.2 ,44.1 ,45.4 ,43.9 ,43.7 ,28.0 ,44.4 ,47.5 ,44.1 ,43.8 ,,,,,,35.3 ,33.1 ,33.4 ,3.08 ,29.3 ,0.03 ,0.02 ,15.44 ,-,-,483 ,0.46 ,15.66 ,4.13 ,,0.02 ,,""
2013/9/1 17:00,DS,-2077 ,0.010 ,45.5 ,,49.5 ,,,45.4 ,10.80 ,,44.5 ,54.2 ,29.9 ,45.2 ,44.1 ,45.4 ,43.9 ,43.7 ,28.1 ,44.4 ,47.5 ,44.1 ,43.8 ,,,,,,35.4 ,33.1 ,33.4 ,3.08 ,29.4 ,0.03 ,0.02 ,15.44 ,-,-,483 ,0.46 ,15.56 ,4.12 ,,0.02 ,,""
2013/9/1 23:00,DS,-2077 ,0.010 ,45.5 ,,49.5 ,,,45.5 ,10.75 ,,44.5 ,54.2 ,30.0 ,45.3 ,44.1 ,45.4 ,43.9 ,43.7 ,28.2 ,44.4 ,47.5 ,44.1 ,43.9 ,,,,,,35.4 ,33.1 ,33.4 ,3.09 ,29.5 ,0.03 ,0.02 ,15.44 ,-,-,483 ,0.46 ,15.47 ,4.12 ,,0.02 ,,""
2013/9/2 5:00,DS,-2077 ,0.010 ,45.5 ,,49.2 ,,,45.6 ,10.81 ,,44.5 ,54.2 ,30.0 ,45.3 ,44.2 ,45.5 ,43.9 ,43.7 ,28.2 ,44.5 ,47.6 ,44.2 ,43.9 ,,,,,,35.4 ,33.1 ,33.5 ,3.08 ,29.6 ,0.03 ,0.02 ,15.44 ,-,-,483 ,0.46 ,15.47 ,4.12 ,,0.02 ,,""
2013/9/2 11:00,DS,-2077 ,0.010 ,45.5 ,,49.3 ,,,45.7 ,10.99 ,,44.5 ,54.3 ,30.0 ,45.3 ,44.2 ,45.5 ,44.0 ,43.7 ,28.3 ,44.5 ,47.6 ,44.2 ,43.9 ,,,,,,35.5 ,33.1 ,33.5 ,3.07 ,29.6 ,0.03 ,0.02 ,15.44 ,-,-,483 ,0.46 ,16.50 ,4.12 ,,0.02 ,,""
2013/9/2 17:00,DS,-2078 ,0.010 ,45.5 ,,49.6 ,,,45.7 ,11.18 ,,44.6 ,54.3 ,30.0 ,45.3 ,44.2 ,45.5 ,44.0 ,43.8 ,28.4 ,44.5 ,47.6 ,44.2 ,43.9 ,,,,,,35.5 ,33.1 ,33.5 ,3.06 ,29.6 ,0.03 ,0.02 ,15.44 ,-,-,483 ,0.46 ,16.31 ,4.11 ,,0.02 ,,""
2013/9/2 23:00,DS,-2077 ,0.009 ,45.5 ,,49.4 ,,,45.7 ,11.11 ,,44.6 ,54.3 ,30.0 ,45.4 ,44.3 ,45.5 ,44.0 ,43.8 ,28.4 ,44.5 ,47.6 ,44.2 ,43.9 ,,,,,,35.5 ,33.1 ,33.5 ,3.06 ,29.6 ,0.03 ,0.02 ,15.44 ,-,-,483 ,0.46 ,15.94 ,4.12 ,,0.02 ,,""
2013/9/3 5:00,DS,-2077 ,0.009 ,45.6 ,,49.9 ,,,45.8 ,11.23 ,,44.6 ,54.2 ,30.0 ,45.3 ,44.3 ,45.5 ,43.5 ,43.8 ,29.3 ,44.6 ,48.2 ,44.2 ,44.0 ,,,,,,35.6 ,33.1 ,33.5 ,3.04 ,29.6 ,0.03 ,0.02 ,15.44 ,-,-,483 ,0.46 ,15.47 ,4.13 ,,0.02 ,,""
2013/9/3 11:00,DS,-2077 ,0.009 ,45.6 ,,49.8 ,,,45.7 ,11.22 ,,44.6 ,54.2 ,30.0 ,45.4 ,44.3 ,45.5 ,43.5 ,43.8 ,29.3 ,44.6 ,48.3 ,44.3 ,44.0 ,,,,,,35.6 ,33.1 ,33.5 ,3.02 ,29.5 ,0.03 ,0.02 ,15.44 ,-,-,483 ,0.46 ,15.66 ,4.13 ,,0.02 ,,""
2013/9/3 17:00,DS,-2077 ,0.009 ,45.6 ,,49.6 ,,,45.7 ,10.89 ,,44.6 ,54.3 ,30.1 ,45.4 ,44.3 ,45.6 ,43.5 ,43.8 ,29.4 ,44.6 ,48.2 ,44.3 ,43.9 ,,,,,,35.6 ,33.1 ,33.5 ,3.03 ,29.6 ,0.00 ,0.00 ,15.45 ,-,-,484 ,0.46 ,21.76 ,4.12 ,,0.02 ,,""
2013/9/3 23:00,DS,-2077 ,0.008 ,45.6 ,,49.8 ,,,45.8 ,9.85 ,,44.6 ,54.4 ,30.1 ,45.4 ,44.3 ,45.5 ,43.5 ,43.8 ,29.4 ,44.6 ,48.2 ,44.3 ,44.0 ,,,,,,35.6 ,33.1 ,33.6 ,3.05 ,29.8 ,0.00 ,0.00 ,15.45 ,-,-,484 ,0.47 ,21.28 ,4.12 ,,0.02 ,,""
2013/9/4 5:00,DS,-2077 ,0.007 ,45.6 ,,49.9 ,,,45.8 ,9.19 ,,44.6 ,54.4 ,30.1 ,45.4 ,44.3 ,45.5 ,43.5 ,43.8 ,29.4 ,44.6 ,48.3 ,44.3 ,44.0 ,,,,,,35.6 ,33.2 ,33.6 ,3.04 ,30.0 ,0.00 ,0.00 ,15.44 ,-,-,483 ,0.47 ,20.72 ,4.13 ,,0.02 ,,""
2013/9/4 11:00,DS,-2077 ,0.007 ,45.7 ,,50.3 ,,,45.7 ,8.60 ,,44.7 ,54.4 ,30.2 ,45.4 ,44.3 ,45.6 ,43.5 ,43.9 ,29.5 ,44.6 ,48.3 ,44.3 ,44.0 ,,,,,,35.6 ,33.2 ,33.6 ,3.04 ,30.1 ,0.00 ,0.00 ,15.45 ,-,-,484 ,0.47 ,20.16 ,4.12 ,,0.02 ,,""
2013/9/4 17:00,DS,-2077 ,0.006 ,45.7 ,,50.5 ,,,45.4 ,8.16 ,,44.7 ,54.4 ,30.1 ,45.4 ,44.4 ,45.6 ,43.5 ,43.9 ,29.5 ,44.6 ,48.3 ,44.3 ,44.0 ,,,,,,35.6 ,33.2 ,33.6 ,3.04 ,30.2 ,0.00 ,0.00 ,15.45 ,-,-,484 ,0.47 ,20.16 ,4.12 ,,0.02 ,,""
2013/9/4 23:00,DS,-2076 ,0.006 ,45.7 ,,51.0 ,,,44.9 ,7.55 ,,44.7 ,54.4 ,30.2 ,45.4 ,44.4 ,45.6 ,43.5 ,43.9 ,29.5 ,44.6 ,48.3 ,44.3 ,44.0 ,,,,,,35.7 ,33.1 ,33.5 ,3.05 ,30.3 ,0.00 ,0.00 ,15.45 ,-,-,484 ,0.47 ,19.03 ,4.12 ,,0.02 ,,""
2013/9/5 5:00,DS,-2077 ,0.005 ,45.8 ,,51.7 ,,,44.4 ,7.07 ,,44.7 ,54.4 ,30.2 ,45.4 ,44.3 ,45.6 ,43.5 ,43.9 ,29.5 ,44.6 ,48.4 ,44.3 ,44.0 ,,,,,,35.7 ,33.1 ,33.5 ,3.04 ,30.5 ,0.00 ,0.00 ,15.45 ,-,-,484 ,0.47 ,19.13 ,4.13 ,,0.02 ,,""
2013/9/5 11:00,DS,-2076 ,0.005 ,45.8 ,,51.9 ,,,44.0 ,6.54 ,,44.6 ,54.4 ,30.2 ,45.4 ,44.3 ,45.6 ,43.4 ,43.9 ,29.5 ,44.6 ,48.4 ,44.3 ,44.0 ,,,,,,35.8 ,33.1 ,33.5 ,3.03 ,30.5 ,0.00 ,0.00 ,15.45 ,-,-,484 ,0.47 ,18.38 ,4.12 ,,0.02 ,,""
2013/9/5 17:00,DS,-2077 ,0.005 ,45.8 ,,52.3 ,,,43.9 ,6.32 ,,44.7 ,54.5 ,30.2 ,45.4 ,44.3 ,45.6 ,43.5 ,43.9 ,29.5 ,44.6 ,48.4 ,44.3 ,44.0 ,,,,,,35.8 ,33.1 ,33.4 ,3.02 ,30.5 ,0.01 ,0.00 ,15.45 ,-,-,484 ,0.47 ,18.09 ,4.12 ,,0.02 ,,""
2013/9/5 23:00,DS,-2077 ,0.005 ,45.8 ,,52.1 ,,,43.8 ,5.79 ,,44.6 ,54.4 ,30.2 ,45.4 ,44.3 ,45.5 ,43.5 ,43.9 ,29.5 ,44.6 ,48.4 ,44.3 ,44.0 ,,,,,,35.8 ,33.0 ,33.4 ,3.01 ,30.5 ,0.01 ,0.00 ,15.45 ,-,-,484 ,0.47 ,17.63 ,4.12 ,,0.02 ,,""
2013/9/6 5:00,DS,-2076 ,0.004 ,45.7 ,,52.0 ,,,43.9 ,5.51 ,,44.7 ,54.4 ,30.2 ,45.4 ,44.3 ,45.5 ,43.5 ,43.9 ,29.6 ,44.6 ,48.4 ,44.3 ,44.0 ,,,,,,35.9 ,33.0 ,33.3 ,2.98 ,30.4 ,0.01 ,0.00 ,14.92 ,-,-,483 ,0.47 ,17.63 ,4.13 ,,0.02 ,,""
2013/9/6 11:00,DS,-2077 ,0.004 ,45.7 ,,50.9 ,,,44.6 ,5.24 ,,44.6 ,54.4 ,30.2 ,45.4 ,44.3 ,45.5 ,43.5 ,43.9 ,29.6 ,44.6 ,48.3 ,44.3 ,43.9 ,,,,,,35.9 ,32.9 ,33.3 ,2.94 ,30.3 ,0.02 ,0.00 ,14.92 ,-,-,483 ,0.47 ,18.56 ,4.12 ,,0.02 ,,""
2013/9/6 17:00,DS,-2076 ,0.004 ,45.6 ,,50.4 ,,,46.3 ,5.29 ,,44.6 ,54.4 ,30.2 ,45.4 ,44.3 ,45.5 ,43.4 ,43.9 ,29.8 ,44.6 ,48.4 ,44.3 ,43.9 ,,,,,,36.1 ,32.9 ,33.3 ,2.89 ,30.0 ,0.05 ,0.03 ,14.92 ,-,-,483 ,0.47 ,18.66 ,4.12 ,,0.02 ,,""
2013/9/6 23:00,DS,-2076 ,0.004 ,45.6 ,,50.3 ,,,45.9 ,5.21 ,,44.6 ,54.4 ,30.2 ,45.4 ,44.3 ,45.5 ,43.4 ,43.8 ,29.8 ,44.6 ,48.4 ,44.2 ,43.9 ,,,,,,36.3 ,32.7 ,33.1 ,2.83 ,29.7 ,0.05 ,0.03 ,14.92 ,-,-,483 ,0.47 ,18.94 ,4.13 ,,0.02 ,,""
2013/9/7 5:00,DS,-2076 ,0.004 ,45.6 ,,50.6 ,,,45.3 ,5.32 ,,44.6 ,54.4 ,30.2 ,45.4 ,44.3 ,45.5 ,43.3 ,43.8 ,29.8 ,44.6 ,48.4 ,44.2 ,43.9 ,,,,,,36.5 ,32.5 ,33.0 ,2.78 ,29.3 ,0.05 ,0.03 ,14.94 ,-,-,484 ,0.47 ,18.47 ,4.12 ,,0.02 ,,""
2013/9/7 11:00,DS,-2075 ,0.003 ,45.7 ,,51.1 ,,,44.5 ,5.32 ,,44.6 ,54.4 ,30.2 ,45.3 ,44.3 ,45.5 ,43.3 ,43.8 ,29.8 ,44.6 ,48.4 ,44.2 ,43.9 ,,,,,,36.8 ,32.4 ,32.8 ,2.73 ,28.6 ,0.05 ,0.04 ,14.94 ,-,-,484 ,0.47 ,18.56 ,4.12 ,,0.02 ,,""
2013/9/7 17:00,DS,-2077 ,0.003 ,45.7 ,,51.7 ,,,43.8 ,5.51 ,,44.6 ,54.3 ,30.2 ,45.3 ,44.3 ,45.5 ,43.3 ,43.8 ,29.7 ,44.5 ,48.4 ,44.2 ,43.9 ,,,,,,36.8 ,32.3 ,32.8 ,2.71 ,28.1 ,0.05 ,0.03 ,14.94 ,-,-,484 ,0.47 ,18.84 ,4.12 ,,0.02 ,,""
2013/9/7 23:00,DS,-2076 ,0.003 ,45.7 ,,52.1 ,,,43.2 ,5.57 ,,44.6 ,54.3 ,30.2 ,45.3 ,44.3 ,45.4 ,43.2 ,43.8 ,29.6 ,44.5 ,48.4 ,44.2 ,43.9 ,,,,,,36.9 ,32.2 ,32.6 ,2.70 ,27.9 ,0.05 ,0.03 ,14.94 ,-,-,484 ,0.47 ,18.28 ,4.12 ,,0.02 ,,""
2013/9/8 5:00,DS,-2077 ,0.004 ,45.7 ,,52.4 ,,,42.7 ,5.87 ,,44.6 ,54.3 ,30.2 ,45.3 ,44.3 ,45.4 ,43.2 ,43.8 ,29.4 ,44.5 ,48.4 ,44.2 ,43.9 ,,,,,,37.0 ,32.1 ,32.5 ,2.69 ,27.9 ,0.05 ,0.03 ,14.94 ,-,-,484 ,0.47 ,18.47 ,4.12 ,,0.02 ,,""
2013/9/8 11:00,DS,-2077 ,0.003 ,45.7 ,,52.7 ,,,42.3 ,5.81 ,,44.6 ,54.3 ,30.3 ,45.3 ,44.3 ,45.3 ,43.1 ,43.8 ,29.3 ,44.5 ,48.5 ,44.2 ,43.9 ,,,,,,37.1 ,32.0 ,32.4 ,2.67 ,27.9 ,0.05 ,0.03 ,14.94 ,-,-,484 ,0.47 ,19.13 ,4.12 ,,0.02 ,,""
2013/9/8 17:00,DS,-2076 ,0.003 ,45.6 ,,52.8 ,,,42.0 ,5.76 ,,44.6 ,54.3 ,30.2 ,45.2 ,44.3 ,45.3 ,43.1 ,43.9 ,29.1 ,44.5 ,48.6 ,44.2 ,43.9 ,,,,,,37.1 ,31.9 ,32.4 ,2.65 ,27.7 ,0.05 ,0.03 ,15.45 ,-,-,484 ,0.47 ,19.50 ,4.12 ,,0.02 ,,""
2013/9/8 23:00,DS,-2075 ,0.003 ,45.6 ,,53.3 ,,,41.8 ,5.61 ,,44.5 ,54.3 ,30.2 ,45.2 ,44.3 ,45.3 ,43.0 ,43.9 ,28.8 ,44.5 ,48.6 ,44.1 ,43.8 ,,,,,,37.1 ,31.8 ,32.3 ,2.63 ,27.5 ,0.05 ,0.03 ,15.45 ,-,-,484 ,0.47 ,18.66 ,4.12 ,,0.02 ,,""
2013/9/9 5:00,DS,-2077 ,0.004 ,45.6 ,,53.4 ,,,41.5 ,5.46 ,,44.7 ,54.3 ,30.3 ,45.2 ,44.3 ,45.3 ,42.9 ,43.9 ,28.5 ,44.4 ,48.7 ,44.1 ,43.8 ,,,,,,37.1 ,31.7 ,32.2 ,2.58 ,27.5 ,0.05 ,0.04 ,15.45 ,-,-,484 ,0.47 ,19.13 ,4.12 ,,0.02 ,,""
2013/9/9 11:00,DS,-2077 ,0.004 ,45.6 ,,54.1 ,,,41.2 ,5.31 ,,44.7 ,54.3 ,30.2 ,45.1 ,44.3 ,45.2 ,42.9 ,43.9 ,28.4 ,44.5 ,48.8 ,44.2 ,43.9 ,,,,,,37.1 ,31.6 ,32.1 ,2.54 ,27.2 ,0.05 ,0.04 ,15.45 ,-,-,484 ,0.47 ,18.47 ,4.12 ,,0.02 ,,""
2013/9/9 17:00,DS,-2077 ,0.004 ,45.6 ,,53.8 ,,,41.1 ,5.36 ,,44.6 ,54.3 ,30.1 ,45.1 ,44.3 ,45.2 ,42.8 ,43.9 ,28.1 ,44.4 ,48.8 ,44.1 ,43.8 ,,,,,,37.2 ,31.6 ,32.1 ,2.52 ,26.7 ,0.06 ,0.04 ,15.45 ,-,-,484 ,0.47 ,18.66 ,4.11 ,,0.02 ,,""
2013/9/9 23:00,DS,-2077 ,0.003 ,45.6 ,,53.8 ,,,40.8 ,5.20 ,,44.6 ,54.3 ,30.2 ,45.1 ,44.3 ,45.1 ,42.8 ,43.9 ,27.7 ,44.4 ,48.8 ,44.1 ,43.8 ,,,,,,37.1 ,31.5 ,32.0 ,2.50 ,26.3 ,0.06 ,0.04 ,15.45 ,-,-,484 ,0.47 ,18.00 ,4.12 ,,0.02 ,,""
2013/9/10 5:00,DS,-2077 ,0.003 ,45.5 ,,54.3 ,,,40.6 ,5.14 ,,44.6 ,54.3 ,30.2 ,45.0 ,44.3 ,45.1 ,42.8 ,43.9 ,27.5 ,44.4 ,48.8 ,44.1 ,43.8 ,,,,,,37.1 ,31.4 ,32.0 ,2.46 ,26.3 ,0.06 ,0.04 ,15.45 ,-,-,484 ,0.47 ,18.75 ,4.12 ,,0.02 ,,""
2013/9/10 11:00,DS,-2077 ,0.003 ,45.5 ,,54.4 ,,,40.4 ,5.04 ,,44.5 ,54.2 ,30.2 ,45.0 ,44.3 ,45.1 ,42.7 ,43.9 ,27.4 ,44.4 ,48.8 ,44.1 ,43.7 ,,,,,,37.1 ,31.4 ,32.0 ,2.44 ,26.1 ,-,0.04 ,15.46 ,-,-,485 ,0.47 ,18.44 ,4.12 ,,0.02 ,,""
2013/9/10 17:00,DS,-2077 ,0.003 ,45.4 ,,54.5 ,,,40.3 ,5.02 ,,44.5 ,54.2 ,30.1 ,44.9 ,44.2 ,45.0 ,42.6 ,43.9 ,27.2 ,44.4 ,48.9 ,44.0 ,43.7 ,,,,,,37.2 ,31.3 ,31.9 ,2.44 ,25.6 ,-,0.03 ,15.45 ,-,-,484 ,0.47 ,18.28 ,4.12 ,,0.02 ,,""
2013/9/10 23:00,DS,-2077 ,0.003 ,45.4 ,,54.4 ,,,40.1 ,4.89 ,,44.5 ,54.2 ,30.2 ,45.0 ,44.2 ,45.0 ,42.6 ,43.9 ,26.9 ,44.3 ,48.9 ,44.0 ,43.7 ,,,,,,37.2 ,31.3 ,31.9 ,2.45 ,25.8 ,-,0.03 ,15.45 ,-,-,484 ,0.47 ,18.11 ,4.12 ,,0.02 ,,""
2013/9/11 5:00,DS,-2076 ,0.003 ,45.4 ,,54.5 ,,,40.0 ,4.83 ,,44.4 ,54.2 ,30.2 ,44.9 ,44.2 ,45.0 ,42.6 ,43.9 ,26.9 ,44.3 ,49.0 ,44.0 ,43.7 ,,,,,,37.1 ,31.3 ,31.8 ,2.43 ,25.8 ,-,0.03 ,15.45 ,-,-,484 ,0.47 ,18.33 ,4.12 ,,0.02 ,,""
2013/9/11 11:00,DS,-2077 ,0.003 ,45.4 ,,54.7 ,,,39.8 ,4.75 ,,44.4 ,54.2 ,30.2 ,44.9 ,44.2 ,44.9 ,42.5 ,43.9 ,26.8 ,44.3 ,49.0 ,43.9 ,43.7 ,,,,,,37.2 ,31.2 ,31.8 ,2.43 ,25.8 ,-,0.03 ,13.32 ,-,-,398 ,0.38 ,17.09 ,4.12 ,,0.02 ,,""
2013/9/11 17:00,DS,-2077 ,0.003 ,45.4 ,,54.9 ,,,39.7 ,4.86 ,,44.4 ,54.2 ,30.2 ,44.8 ,44.2 ,44.9 ,42.2 ,43.8 ,27.0 ,44.3 ,49.2 ,43.9 ,43.6 ,,,,,,37.2 ,31.2 ,31.7 ,2.45 ,25.9 ,-,0.04 ,15.48 ,-,-,486 ,0.47 ,17.63 ,4.12 ,,0.02 ,,""
2013/9/11 23:00,DS,-2077 ,0.003 ,45.3 ,,54.6 ,,,39.5 ,4.84 ,,44.4 ,54.2 ,30.2 ,44.8 ,44.1 ,44.9 ,42.1 ,43.9 ,27.1 ,44.3 ,49.4 ,43.9 ,43.6 ,,,,,,37.2 ,31.2 ,31.7 ,2.46 ,26.2 ,0.06 ,0.04 ,15.48 ,-,-,486 ,0.47 ,18.38 ,4.12 ,,0.02 ,,""
2013/9/12 5:00,DS,-2077 ,0.003 ,45.3 ,,54.5 ,,,39.4 ,4.87 ,,44.4 ,54.2 ,30.2 ,44.8 ,44.1 ,44.9 ,42.0 ,43.8 ,27.0 ,44.2 ,49.5 ,43.9 ,43.6 ,,,,,,37.2 ,31.1 ,31.7 ,2.46 ,26.3 ,0.06 ,0.04 ,14.96 ,-,-,486 ,0.47 ,17.72 ,4.12 ,,0.02 ,,""
2013/9/12 11:00,DS,-2076 ,0.003 ,45.3 ,,54.8 ,,,39.2 ,4.85 ,,44.3 ,54.1 ,30.2 ,44.8 ,44.1 ,44.8 ,42.0 ,43.8 ,26.9 ,44.2 ,49.5 ,43.9 ,43.6 ,,,,,,37.3 ,31.1 ,31.7 ,2.46 ,26.3 ,0.06 ,0.04 ,14.96 ,-,-,486 ,0.47 ,17.44 ,4.12 ,,0.02 ,,""
2013/9/12 17:00,DS,-2077 ,0.003 ,45.2 ,,55.0 ,,,39.2 ,4.93 ,,44.3 ,54.2 ,30.2 ,44.8 ,44.1 ,44.8 ,41.9 ,43.8 ,27.0 ,44.2 ,49.5 ,43.9 ,43.6 ,,,,,,37.3 ,31.0 ,31.6 ,2.49 ,26.5 ,0.06 ,0.06 ,14.97 ,-,-,487 ,0.47 ,17.50 ,4.12 ,,0.02 ,,""
2013/9/12 23:00,DS,-2077 ,0.003 ,45.2 ,,55.0 ,,,39.1 ,4.76 ,,44.3 ,54.1 ,30.2 ,44.7 ,44.1 ,44.8 ,41.9 ,43.8 ,26.9 ,44.2 ,49.6 ,43.8 ,43.5 ,,,,,,37.4 ,31.0 ,31.6 ,2.51 ,26.8 ,0.06 ,0.06 ,14.97 ,-,-,487 ,0.47 ,17.63 ,4.12 ,,0.02 ,,""
2013/9/13 5:00,DS,-2077 ,0.003 ,45.2 ,,55.2 ,,,39.0 ,4.76 ,,44.2 ,54.1 ,30.1 ,44.7 ,44.1 ,44.8 ,41.8 ,43.8 ,27.1 ,44.1 ,49.4 ,43.8 ,43.5 ,,,,,,37.4 ,31.0 ,31.6 ,2.52 ,26.9 ,0.06 ,0.06 ,14.97 ,-,-,487 ,0.47 ,18.09 ,4.12 ,,0.02 ,,""
2013/9/13 11:00,DS,-2077 ,0.003 ,45.2 ,,55.1 ,,,38.9 ,4.70 ,,44.2 ,54.0 ,30.1 ,44.7 ,44.1 ,44.7 ,41.9 ,43.8 ,27.4 ,44.1 ,49.3 ,43.8 ,43.5 ,,,,,,37.4 ,31.0 ,31.6 ,2.53 ,27.0 ,0.06 ,0.06 ,15.49 ,-,-,487 ,0.47 ,17.34 ,4.12 ,,0.02 ,,""
2013/9/13 17:00,DS,-2076 ,0.003 ,45.2 ,,55.1 ,,,38.9 ,4.85 ,,44.2 ,54.1 ,30.1 ,44.7 ,44.1 ,44.7 ,41.7 ,43.8 ,27.0 ,44.1 ,49.5 ,43.8 ,43.5 ,,,,,,37.5 ,30.9 ,31.6 ,2.54 ,27.2 ,0.06 ,0.06 ,15.49 ,-,-,487 ,0.47 ,17.91 ,4.12 ,,0.02 ,,""
2013/9/13 23:00,DS,-2077 ,0.003 ,45.1 ,,56.0 ,,,39.0 ,4.92 ,,44.2 ,54.0 ,30.1 ,44.7 ,44.0 ,44.7 ,41.7 ,43.8 ,27.3 ,44.1 ,49.4 ,43.8 ,43.5 ,,,,,,37.5 ,30.9 ,31.6 ,2.55 ,27.4 ,0.06 ,0.06 ,15.49 ,-,-,487 ,0.47 ,17.25 ,4.12 ,,0.02 ,,""
2013/9/14 5:00,DS,-2077 ,0.003 ,45.1 ,,55.2 ,,,39.1 ,4.99 ,,44.2 ,54.0 ,30.1 ,44.7 ,44.0 ,44.7 ,41.7 ,43.7 ,27.4 ,44.1 ,49.4 ,43.7 ,43.4 ,,,,,,37.5 ,30.9 ,31.6 ,2.53 ,27.4 ,0.05 ,0.05 ,15.49 ,-,-,487 ,0.47 ,17.63 ,4.12 ,,0.02 ,,""
2013/9/14 11:00,DS,-2077 ,0.003 ,45.1 ,,54.8 ,,,39.4 ,5.05 ,,44.2 ,53.9 ,30.1 ,44.7 ,43.9 ,44.7 ,41.9 ,43.6 ,28.9 ,44.1 ,48.8 ,43.7 ,43.4 ,,,,,,37.6 ,30.9 ,31.5 ,2.53 ,27.4 ,0.06 ,0.06 ,15.49 ,-,-,487 ,0.47 ,17.72 ,4.12 ,,0.02 ,,""
2013/9/14 17:00,DS,-2077 ,0.003 ,45.0 ,,54.7 ,,,39.8 ,5.12 ,,44.1 ,54.0 ,30.1 ,44.7 ,43.9 ,44.7 ,41.9 ,43.6 ,29.0 ,44.1 ,48.8 ,43.7 ,43.4 ,,,,,,37.6 ,30.9 ,31.5 ,2.55 ,27.5 ,0.05 ,0.05 ,15.49 ,-,-,487 ,0.47 ,17.63 ,4.12 ,,0.02 ,,""
2013/9/14 23:00,DS,-2077 ,0.003 ,45.0 ,,54.5 ,,,40.2 ,5.14 ,,44.1 ,53.9 ,30.1 ,44.8 ,43.9 ,44.8 ,42.0 ,43.5 ,29.3 ,44.1 ,48.7 ,43.7 ,43.4 ,,,,,,37.6 ,30.9 ,31.5 ,2.56 ,27.8 ,0.05 ,0.05 ,15.49 ,-,-,487 ,0.47 ,17.06 ,4.12 ,,0.02 ,,""
2013/9/15 5:00,DS,-2077 ,0.003 ,45.0 ,,53.2 ,,,40.6 ,5.33 ,,44.1 ,53.9 ,30.2 ,44.8 ,43.8 ,44.8 ,42.0 ,43.5 ,29.6 ,44.0 ,48.5 ,43.6 ,43.4 ,,,,,,37.7 ,30.9 ,31.5 ,2.58 ,28.0 ,0.05 ,0.05 ,15.49 ,-,-,487 ,0.47 ,17.53 ,4.12 ,,0.02 ,,""
2013/9/15 11:00,DS,-2077 ,0.003 ,45.0 ,,53.3 ,,,40.9 ,5.53 ,,44.1 ,53.9 ,30.2 ,44.7 ,43.8 ,44.8 ,42.1 ,43.4 ,29.7 ,44.0 ,48.5 ,43.6 ,43.4 ,,,,,,37.7 ,30.9 ,31.5 ,2.58 ,28.2 ,0.05 ,0.05 ,15.49 ,-,-,487 ,0.47 ,17.53 ,4.12 ,,0.02 ,,""
2013/9/15 17:00,DS,-2077 ,0.003 ,45.0 ,,53.8 ,,,41.2 ,5.64 ,,44.1 ,53.9 ,30.1 ,44.8 ,43.8 ,44.9 ,42.1 ,43.4 ,29.9 ,44.0 ,48.4 ,43.7 ,43.4 ,,,,,,37.7 ,30.9 ,31.5 ,2.60 ,28.3 ,0.05 ,0.05 ,15.49 ,-,-,487 ,0.47 ,17.63 ,4.12 ,,0.02 ,,""
2013/9/15 23:00,DS,-2077 ,0.003 ,45.0 ,,53.9 ,,,41.5 ,5.57 ,,44.1 ,53.9 ,30.1 ,44.8 ,43.8 ,44.9 ,42.1 ,43.4 ,29.8 ,44.1 ,48.5 ,43.7 ,43.4 ,,,,,,37.7 ,30.9 ,31.5 ,2.60 ,28.5 ,0.05 ,0.05 ,15.49 ,-,-,487 ,0.47 ,17.53 ,4.12 ,,0.02 ,,""
2013/9/16 5:00,DS,-2076 ,0.003 ,45.0 ,,53.6 ,,,41.7 ,5.93 ,,44.1 ,53.9 ,30.1 ,44.8 ,43.7 ,44.9 ,42.2 ,43.3 ,30.0 ,44.0 ,48.4 ,43.7 ,43.4 ,,,,,,37.7 ,30.9 ,31.5 ,2.59 ,28.5 ,0.05 ,0.04 ,15.49 ,-,-,487 ,0.47 ,17.72 ,4.12 ,,0.02 ,,""
2013/9/16 11:00,DS,-2077 ,0.004 ,45.0 ,,53.8 ,,,41.9 ,6.88 ,,44.0 ,53.8 ,30.1 ,44.7 ,43.7 ,44.9 ,42.2 ,43.3 ,30.2 ,44.0 ,48.4 ,43.6 ,43.5 ,,,,,,37.8 ,30.9 ,31.5 ,2.59 ,28.6 ,0.04 ,0.04 ,15.49 ,-,-,487 ,0.47 ,18.00 ,4.12 ,,0.02 ,,""
2013/9/16 17:00,DS,-2076 ,0.005 ,45.0 ,,54.1 ,,,42.1 ,6.31 ,,44.1 ,53.9 ,30.1 ,44.8 ,43.7 ,44.9 ,42.3 ,43.3 ,30.3 ,44.0 ,48.3 ,43.6 ,43.4 ,,,,,,37.8 ,30.9 ,31.5 ,2.58 ,28.7 ,0.06 ,0.04 ,15.49 ,-,-,487 ,0.47 ,17.91 ,4.12 ,,0.02 ,,""
2013/9/16 23:00,DS,-2076 ,0.003 ,44.9 ,,53.7 ,,,42.3 ,4.84 ,,44.1 ,53.9 ,30.1 ,44.8 ,43.7 ,44.9 ,42.3 ,43.3 ,30.5 ,44.0 ,48.2 ,43.7 ,43.4 ,,,,,,37.8 ,30.9 ,31.5 ,2.52 ,28.6 ,0.07 ,0.05 ,15.49 ,-,-,487 ,0.47 ,17.44 ,4.12 ,,0.02 ,,""
2013/9/17 5:00,DS,-2077 ,0.003 ,44.9 ,,53.2 ,,,42.3 ,4.41 ,,44.0 ,53.9 ,30.1 ,44.8 ,43.7 ,44.9 ,42.3 ,43.3 ,30.5 ,44.0 ,48.1 ,43.6 ,43.3 ,,,,,,37.7 ,30.9 ,31.5 ,2.42 ,28.4 ,0.07 ,0.05 ,15.49 ,-,-,487 ,0.47 ,17.44 ,4.12 ,,0.02 ,,""
2013/9/17 11:00,DS,-2076 ,0.003 ,44.9 ,,53.0 ,,,42.4 ,4.19 ,,44.0 ,53.9 ,30.1 ,44.8 ,43.7 ,44.9 ,42.3 ,43.2 ,30.6 ,44.0 ,48.1 ,43.6 ,43.4 ,,,,,,37.7 ,30.9 ,31.5 ,2.34 ,27.9 ,0.08 ,0.06 ,15.49 ,-,-,487 ,0.47 ,16.88 ,4.12 ,,0.02 ,,""
2013/9/17 17:00,DS,-2077 ,0.002 ,44.8 ,,53.0 ,,,42.4 ,4.19 ,,44.0 ,53.8 ,30.0 ,44.7 ,43.6 ,44.8 ,42.2 ,43.2 ,30.6 ,43.9 ,48.0 ,43.6 ,43.3 ,,,,,,37.7 ,30.9 ,31.5 ,2.29 ,26.5 ,0.08 ,0.07 ,15.49 ,-,-,487 ,0.47 ,16.97 ,4.10 ,,0.02 ,,""
2013/9/17 23:00,DS,-2077 ,0.002 ,44.8 ,,52.8 ,,,42.4 ,4.18 ,,43.9 ,53.8 ,30.1 ,44.7 ,43.6 ,44.8 ,42.2 ,43.2 ,30.7 ,43.9 ,48.0 ,43.5 ,43.3 ,,,,,,37.7 ,30.9 ,31.4 ,2.26 ,25.7 ,0.08 ,0.07 ,15.49 ,-,-,487 ,0.47 ,16.88 ,4.10 ,,0.02 ,,""
2013/9/18 5:00,DS,-2076 ,0.002 ,44.8 ,,52.9 ,,,42.5 ,4.20 ,,43.9 ,53.8 ,30.1 ,44.7 ,43.6 ,44.8 ,42.1 ,43.2 ,30.7 ,43.9 ,47.9 ,43.5 ,43.2 ,,,,,,37.6 ,30.9 ,31.4 ,2.21 ,25.6 ,0.08 ,0.07 ,15.49 ,-,-,487 ,0.47 ,16.88 ,4.12 ,,0.02 ,,""
2013/9/18 11:00,DS,-2076 ,0.002 ,44.7 ,,53.3 ,,,42.7 ,4.29 ,,43.9 ,53.8 ,30.0 ,44.7 ,43.5 ,44.7 ,42.1 ,43.1 ,30.8 ,43.9 ,47.9 ,43.5 ,43.2 ,,,,,,37.6 ,30.8 ,31.4 ,2.19 ,25.3 ,0.08 ,0.06 ,15.49 ,-,-,487 ,0.47 ,16.50 ,4.12 ,,0.02 ,,""
2013/9/18 17:00,DS,-2076 ,0.002 ,44.5 ,,51.9 ,,,43.2 ,4.64 ,,43.8 ,53.8 ,30.0 ,44.6 ,43.5 ,44.7 ,42.1 ,43.1 ,30.9 ,43.9 ,47.8 ,43.5 ,43.2 ,,,,,,37.6 ,30.8 ,31.4 ,2.18 ,24.6 ,0.07 ,0.06 ,15.49 ,-,-,487 ,0.47 ,17.53 ,4.12 ,,0.02 ,,""
2013/9/18 23:00,DS,-2076 ,0.002 ,44.5 ,,51.5 ,,,43.3 ,4.64 ,,43.8 ,53.7 ,30.0 ,44.6 ,43.5 ,44.7 ,42.1 ,43.0 ,30.9 ,43.8 ,47.7 ,43.4 ,43.2 ,,,,,,37.6 ,30.8 ,31.4 ,2.17 ,24.6 ,0.07 ,0.06 ,15.49 ,-,-,487 ,0.47 ,16.88 ,4.12 ,,0.02 ,,""
