,���q�F����(�R����)A,���q�F����(�R����)B,���q�F���͗e�툳��,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),���q�F�i�[�e�툳��,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),�i�[�e��O����C�u���٘R�k���o(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),�o�b�u���x�iTE-16-114W#1�j,�o�b�u���x�iTE-16-114W#2�j,�o�b�u���x�iTE-16-007�j,�o�b�u���x�iTE-16-008�j,���͗}��������,�T�v���b�V�����v�[�����͋C���x(TE-16-114S),���͗}�������xA(TE-16-700A),���͗}�������xB(TE-16-700B),FPC�X�L�}�T�[�W�^���N����,�g�p�ϔR���v�[�������x,���q�F�i�[�e�퐅�f�Z�xA�n,���q�F�i�[�e�퐅�f�Z�xB�n,RPV��N2����,PCV��N2����,PCV��N2����,N2��������,RPV N2����,PCV�K�X�Ǘ��V�X�e���r�C����,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)A,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)B,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)A,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)B,"���l"
2013/9/19 5:00,DS,-2076 ,0.002 ,44.4 ,,51.1 ,,,43.5 ,4.73 ,,43.8 ,53.7 ,30.0 ,44.5 ,43.4 ,44.7 ,42.1 ,43.0 ,30.9 ,43.7 ,47.7 ,43.4 ,43.1 ,,,,,,37.5 ,30.8 ,31.4 ,2.13 ,24.6 ,0.07 ,0.06 ,15.49 ,-,-,487 ,0.47 ,16.97 ,4.09 ,,0.02 ,,""
2013/9/19 11:00,DS,-2077 ,0.002 ,44.4 ,,51.1 ,,,43.5 ,4.77 ,,43.7 ,53.7 ,30.0 ,44.5 ,43.4 ,44.6 ,42.1 ,42.9 ,31.0 ,43.7 ,47.7 ,43.4 ,43.1 ,,,,,,37.4 ,30.8 ,31.4 ,2.11 ,24.4 ,0.07 ,0.06 ,15.49 ,-,-,487 ,0.47 ,15.84 ,4.09 ,,0.02 ,,""
2013/9/19 17:00,DS,-2077 ,0.002 ,44.4 ,,51.0 ,,,43.5 ,5.02 ,,43.7 ,53.6 ,30.0 ,44.5 ,43.3 ,44.6 ,42.1 ,42.9 ,31.0 ,43.7 ,47.6 ,43.3 ,43.0 ,,,,,,37.4 ,30.8 ,31.4 ,2.13 ,24.0 ,0.07 ,0.06 ,15.49 ,-,-,487 ,0.47 ,16.78 ,4.09 ,,0.02 ,,""
2013/9/19 23:00,DS,-2077 ,0.002 ,44.4 ,,50.8 ,,,43.6 ,5.13 ,,43.7 ,53.6 ,30.0 ,44.4 ,43.3 ,44.5 ,42.1 ,42.9 ,31.1 ,43.6 ,47.5 ,43.3 ,43.0 ,,,,,,37.4 ,30.8 ,31.4 ,2.13 ,24.2 ,0.07 ,0.06 ,15.49 ,-,-,487 ,0.47 ,17.25 ,4.09 ,,0.02 ,,""
2013/9/20 5:00,DS,-2077 ,0.002 ,44.5 ,,50.7 ,,,43.2 ,5.33 ,,43.6 ,53.5 ,30.0 ,44.4 ,43.3 ,44.5 ,42.0 ,42.9 ,30.9 ,43.6 ,47.7 ,43.3 ,43.0 ,,,,,,37.3 ,30.8 ,31.3 ,2.10 ,24.2 ,0.07 ,0.06 ,15.49 ,-,-,487 ,0.47 ,16.88 ,4.09 ,,0.02 ,,""
2013/9/20 11:00,DS,-2077 ,0.003 ,44.4 ,,50.6 ,,,43.2 ,5.53 ,,43.5 ,53.5 ,29.9 ,44.4 ,43.2 ,44.4 ,41.9 ,42.8 ,30.6 ,43.6 ,47.6 ,43.2 ,43.0 ,,,,,,37.3 ,30.7 ,31.3 ,2.05 ,24.1 ,0.07 ,0.06 ,15.49 ,-,-,487 ,0.47 ,17.44 ,4.09 ,,0.02 ,,""
2013/9/20 17:00,DS,-2077 ,0.003 ,44.3 ,,50.5 ,,,43.2 ,5.82 ,,43.4 ,53.4 ,29.9 ,44.3 ,43.2 ,44.4 ,41.8 ,42.7 ,30.7 ,43.5 ,47.5 ,43.2 ,42.9 ,,,,,,37.3 ,30.7 ,31.3 ,4.17 ,23.9 ,0.07 ,0.06 ,15.49 ,-,-,487 ,0.47 ,17.25 ,4.09 ,,0.02 ,,""
2013/9/20 23:00,DS,-2077 ,0.003 ,44.3 ,,50.6 ,,,43.3 ,5.86 ,,43.4 ,53.4 ,29.9 ,44.2 ,43.1 ,44.3 ,41.7 ,42.7 ,30.7 ,43.4 ,47.5 ,43.1 ,42.8 ,,,,,,37.2 ,30.7 ,31.3 ,4.19 ,24.3 ,0.07 ,0.06 ,15.49 ,-,-,487 ,0.47 ,16.69 ,4.09 ,,0.02 ,,""
2013/9/21 5:00,DS,-2077 ,0.003 ,44.3 ,,51.1 ,,,43.3 ,5.93 ,,43.4 ,53.4 ,29.9 ,44.2 ,43.1 ,44.3 ,41.7 ,42.7 ,30.7 ,43.5 ,47.4 ,43.1 ,42.8 ,,,,,,37.2 ,30.7 ,31.3 ,4.19 ,24.5 ,0.06 ,0.05 ,15.49 ,-,-,487 ,0.47 ,16.59 ,4.09 ,,0.02 ,,""
2013/9/21 11:00,DS,-2077 ,0.003 ,44.3 ,,50.7 ,,,43.4 ,6.13 ,,43.4 ,53.4 ,29.9 ,44.2 ,43.1 ,44.3 ,41.7 ,42.7 ,30.8 ,43.4 ,47.4 ,43.1 ,42.8 ,,,,,,37.2 ,30.6 ,31.2 ,4.20 ,24.6 ,0.06 ,0.05 ,15.49 ,-,-,487 ,0.47 ,16.41 ,4.09 ,,0.02 ,,""
2013/9/21 17:00,DS,-2079 ,0.003 ,44.3 ,,50.6 ,,,43.4 ,6.35 ,,43.4 ,53.4 ,29.9 ,44.2 ,43.1 ,44.3 ,41.8 ,42.7 ,30.9 ,43.4 ,47.4 ,43.1 ,42.8 ,,,,,,37.2 ,30.6 ,31.2 ,4.23 ,24.9 ,0.06 ,0.05 ,15.49 ,-,-,487 ,0.47 ,17.16 ,4.08 ,,0.02 ,,""
2013/9/21 23:00,DS,-2078 ,0.004 ,44.4 ,,51.1 ,,,43.3 ,6.32 ,,43.4 ,53.4 ,29.9 ,44.2 ,43.0 ,44.3 ,41.7 ,42.6 ,30.8 ,43.4 ,47.4 ,43.1 ,42.8 ,,,,,,37.1 ,30.6 ,31.2 ,4.24 ,25.2 ,0.06 ,0.05 ,15.48 ,-,-,486 ,0.47 ,16.88 ,4.09 ,,0.02 ,,""
2013/9/22 5:00,DS,-2077 ,0.004 ,44.3 ,,51.1 ,,,43.3 ,6.44 ,,43.4 ,53.3 ,29.9 ,44.1 ,43.0 ,44.3 ,41.7 ,42.6 ,30.9 ,43.4 ,47.4 ,43.1 ,42.8 ,,,,,,37.1 ,30.6 ,31.2 ,4.21 ,25.2 ,0.06 ,0.05 ,15.48 ,-,-,486 ,0.47 ,17.06 ,4.09 ,,0.02 ,,""
2013/9/22 11:00,DS,-2077 ,0.004 ,44.3 ,,51.1 ,,,43.2 ,6.27 ,,43.3 ,53.4 ,29.9 ,44.2 ,43.1 ,44.3 ,41.7 ,42.6 ,30.9 ,43.4 ,47.4 ,43.1 ,42.8 ,,,,,,37.0 ,30.5 ,31.1 ,4.20 ,25.2 ,0.06 ,0.05 ,15.48 ,-,-,486 ,0.47 ,17.06 ,4.09 ,,0.02 ,,""
2013/9/22 17:00,DS,-2077 ,0.004 ,44.3 ,,51.0 ,,,43.3 ,6.23 ,,43.3 ,53.4 ,29.8 ,44.2 ,43.1 ,44.3 ,41.7 ,42.6 ,30.9 ,43.4 ,47.4 ,43.1 ,42.8 ,,,,,,37.0 ,30.5 ,31.1 ,4.21 ,25.0 ,0.06 ,0.05 ,15.48 ,-,-,486 ,0.47 ,16.88 ,4.09 ,,0.02 ,,""
2013/9/22 23:00,DS,-2079 ,0.004 ,44.3 ,,51.2 ,,,43.2 ,6.09 ,,43.3 ,53.4 ,29.8 ,44.2 ,43.1 ,44.3 ,41.7 ,42.6 ,30.9 ,43.4 ,47.3 ,43.0 ,42.8 ,,,,,,37.0 ,30.5 ,31.1 ,4.20 ,25.1 ,0.06 ,0.05 ,15.48 ,-,-,486 ,0.47 ,17.06 ,4.09 ,,0.02 ,,""
2013/9/23 5:00,DS,-2077 ,0.004 ,44.4 ,,52.3 ,,,43.0 ,6.27 ,,43.3 ,53.3 ,29.8 ,44.1 ,43.0 ,44.2 ,41.7 ,42.6 ,31.0 ,43.4 ,47.3 ,43.0 ,42.8 ,,,,,,36.9 ,30.5 ,31.0 ,4.17 ,25.0 ,0.06 ,0.05 ,15.48 ,-,-,486 ,0.47 ,17.16 ,4.09 ,,0.02 ,,""
2013/9/23 11:00,DS,-2079 ,0.004 ,44.4 ,,54.1 ,,,42.7 ,6.29 ,,43.3 ,53.3 ,29.8 ,44.1 ,43.0 ,44.2 ,41.7 ,42.6 ,31.1 ,43.4 ,47.3 ,43.0 ,42.8 ,,,,,,36.9 ,30.4 ,31.0 ,4.15 ,24.9 ,0.06 ,0.05 ,15.48 ,-,-,486 ,0.47 ,17.53 ,4.09 ,,0.02 ,,""
2013/9/23 17:00,DS,-2079 ,0.004 ,44.5 ,,54.7 ,,,42.4 ,6.60 ,,43.3 ,53.3 ,29.8 ,44.1 ,43.0 ,44.2 ,41.7 ,42.6 ,31.0 ,43.4 ,47.3 ,43.0 ,42.8 ,,,,,,36.8 ,30.4 ,31.0 ,4.13 ,24.6 ,0.05 ,0.05 ,15.48 ,-,-,486 ,0.46 ,17.44 ,4.09 ,,0.02 ,,""
2013/9/23 23:00,DS,-2077 ,0.004 ,44.5 ,,52.6 ,,,42.1 ,6.71 ,,43.2 ,53.3 ,29.8 ,44.1 ,43.0 ,44.1 ,41.6 ,42.6 ,30.9 ,43.3 ,47.3 ,43.0 ,42.8 ,,,,,,36.8 ,30.4 ,30.9 ,4.12 ,24.3 ,0.05 ,0.05 ,15.48 ,-,-,486 ,0.46 ,17.25 ,4.09 ,,0.02 ,,""
2013/9/24 5:00,DS,-2077 ,0.004 ,44.5 ,,52.5 ,,,41.9 ,6.96 ,,43.2 ,53.3 ,29.8 ,44.1 ,43.0 ,44.1 ,41.5 ,42.6 ,30.9 ,43.3 ,47.4 ,43.0 ,42.7 ,,,,,,36.7 ,30.4 ,30.9 ,4.09 ,24.3 ,0.05 ,0.05 ,15.48 ,-,-,486 ,0.46 ,17.25 ,4.09 ,,0.02 ,,""
2013/9/24 11:00,DS,-2078 ,0.005 ,44.5 ,,52.7 ,,,41.7 ,7.16 ,,43.2 ,53.3 ,29.8 ,44.1 ,43.0 ,44.1 ,41.5 ,42.6 ,30.9 ,43.3 ,47.3 ,43.0 ,42.7 ,,,,,,36.7 ,30.3 ,30.9 ,4.08 ,24.2 ,0.04 ,0.05 ,14.95 ,-,-,485 ,0.46 ,17.16 ,4.09 ,,0.02 ,,""
2013/9/24 17:00,DS,-2078 ,0.005 ,44.5 ,,52.7 ,,,41.6 ,7.44 ,,43.2 ,53.2 ,29.7 ,44.1 ,43.0 ,44.1 ,41.5 ,42.6 ,30.9 ,43.3 ,47.4 ,42.9 ,42.7 ,,,,,,36.7 ,30.3 ,30.9 ,4.10 ,24.0 ,0.04 ,0.04 ,14.95 ,-,-,485 ,0.46 ,17.63 ,4.09 ,,0.02 ,,""
2013/9/24 23:00,DS,-2079 ,0.005 ,44.4 ,,52.7 ,,,41.6 ,7.50 ,,43.2 ,53.3 ,29.7 ,44.0 ,43.0 ,44.1 ,41.4 ,42.6 ,30.8 ,43.3 ,47.3 ,42.9 ,42.7 ,,,,,,36.6 ,30.3 ,30.9 ,4.13 ,24.3 ,0.04 ,0.04 ,14.94 ,-,-,484 ,0.46 ,17.72 ,4.09 ,,0.02 ,,""
2013/9/25 5:00,DS,-2077 ,0.005 ,44.4 ,,52.9 ,,,41.5 ,7.77 ,,43.2 ,53.3 ,29.7 ,44.0 ,43.0 ,44.1 ,41.4 ,42.6 ,30.8 ,43.2 ,47.3 ,42.9 ,42.6 ,,,,,,36.7 ,30.3 ,30.9 ,4.14 ,24.6 ,0.04 ,0.04 ,15.45 ,-,-,484 ,0.46 ,17.81 ,4.09 ,,0.02 ,,""
2013/9/25 11:00,DS,-2078 ,0.005 ,44.4 ,,53.2 ,,,41.5 ,8.03 ,,43.1 ,53.2 ,29.8 ,43.9 ,42.9 ,44.1 ,41.4 ,42.6 ,30.8 ,43.2 ,47.3 ,42.9 ,42.7 ,,,,,,36.6 ,30.3 ,30.9 ,4.16 ,24.9 ,0.04 ,0.04 ,15.45 ,-,-,484 ,0.46 ,17.72 ,4.09 ,,0.02 ,,""
2013/9/25 17:00,DS,-2079 ,0.006 ,44.4 ,,52.8 ,,,41.5 ,8.37 ,,43.2 ,53.2 ,29.7 ,44.0 ,43.0 ,44.1 ,41.5 ,42.6 ,30.8 ,43.2 ,47.3 ,42.9 ,42.7 ,,,,,,36.6 ,30.3 ,30.9 ,4.19 ,25.3 ,0.03 ,0.03 ,15.45 ,-,-,484 ,0.46 ,17.44 ,4.08 ,,0.02 ,,""
2013/9/25 23:00,DS,-2078 ,0.006 ,44.4 ,,52.8 ,,,41.7 ,8.29 ,,43.2 ,53.1 ,29.7 ,43.9 ,43.0 ,44.1 ,41.5 ,42.6 ,30.9 ,43.2 ,47.3 ,42.9 ,42.7 ,,,,,,36.7 ,30.2 ,30.9 ,4.22 ,25.7 ,0.03 ,0.04 ,15.45 ,-,-,484 ,0.46 ,18.09 ,4.08 ,,0.02 ,,""
2013/9/26 5:00,DS,-2078 ,0.006 ,44.4 ,,52.9 ,,,42.0 ,8.11 ,,43.2 ,53.2 ,29.7 ,44.0 ,43.0 ,44.1 ,41.5 ,42.6 ,31.0 ,43.2 ,47.3 ,42.9 ,42.7 ,,,,,,36.7 ,30.3 ,30.9 ,4.23 ,26.0 ,0.03 ,0.03 ,15.45 ,-,-,484 ,0.46 ,18.00 ,4.09 ,,0.02 ,,""
2013/9/26 11:00,DS,-2077 ,0.006 ,44.5 ,,53.0 ,,,42.1 ,7.74 ,,43.2 ,53.1 ,29.7 ,43.9 ,42.9 ,44.1 ,41.5 ,42.5 ,31.0 ,43.2 ,47.2 ,42.9 ,42.7 ,,,,,,36.7 ,30.3 ,30.9 ,4.21 ,26.1 ,0.04 ,0.04 ,15.45 ,-,-,484 ,0.46 ,17.25 ,4.09 ,,0.02 ,,""
2013/9/26 17:00,DS,-2077 ,0.006 ,44.4 ,,52.6 ,,,42.2 ,7.51 ,,43.2 ,53.1 ,29.7 ,44.0 ,43.0 ,44.1 ,41.5 ,42.6 ,31.0 ,43.2 ,47.2 ,42.9 ,42.7 ,,,,,,36.6 ,30.4 ,31.0 ,4.16 ,26.0 ,0.04 ,0.04 ,15.46 ,-,-,485 ,0.46 ,17.72 ,4.08 ,,0.02 ,,""
2013/9/26 23:00,DS,-2077 ,0.005 ,44.4 ,,53.1 ,,,42.2 ,7.17 ,,43.2 ,53.1 ,29.6 ,43.9 ,42.9 ,44.0 ,41.5 ,42.5 ,31.0 ,43.2 ,47.2 ,42.9 ,42.6 ,,,,,,36.5 ,30.5 ,31.1 ,4.09 ,25.8 ,0.04 ,0.04 ,15.46 ,-,-,485 ,0.47 ,17.63 ,4.09 ,,0.02 ,,""
2013/9/27 5:00,DS,-2077 ,0.005 ,44.4 ,,53.4 ,,,42.0 ,6.68 ,,43.2 ,53.1 ,29.6 ,43.9 ,42.9 ,44.0 ,41.4 ,42.5 ,30.9 ,43.2 ,47.3 ,42.9 ,42.6 ,,,,,,36.4 ,30.5 ,31.1 ,4.01 ,25.2 ,0.04 ,0.04 ,15.46 ,-,-,485 ,0.47 ,17.81 ,4.09 ,,0.02 ,,""
2013/9/27 11:00,DS,-2077 ,0.005 ,44.3 ,,53.4 ,,,41.7 ,6.38 ,,43.1 ,53.1 ,29.6 ,43.8 ,42.9 ,43.9 ,41.3 ,42.5 ,30.8 ,43.1 ,47.3 ,42.8 ,42.6 ,,,,,,36.3 ,30.5 ,31.1 ,3.95 ,24.1 ,0.04 ,0.05 ,15.46 ,-,-,485 ,0.47 ,16.50 ,4.09 ,,0.02 ,,""
2013/9/27 17:00,DS,-2079 ,0.005 ,44.3 ,,53.8 ,,,41.5 ,6.32 ,,43.0 ,53.0 ,29.5 ,43.8 ,42.8 ,43.9 ,41.2 ,42.4 ,30.7 ,43.0 ,47.2 ,42.7 ,42.5 ,,,,,,36.3 ,30.5 ,31.1 ,3.91 ,23.3 ,0.05 ,0.05 ,15.46 ,-,-,485 ,0.47 ,17.34 ,4.09 ,,0.02 ,,""
2013/9/27 23:00,DS,-2077 ,0.005 ,44.2 ,,53.8 ,,,41.3 ,6.14 ,,43.0 ,53.0 ,29.5 ,43.7 ,42.8 ,43.8 ,41.2 ,42.4 ,30.7 ,43.0 ,47.1 ,42.7 ,42.5 ,,,,,,36.3 ,30.4 ,31.0 ,3.88 ,22.7 ,0.05 ,0.05 ,15.45 ,-,-,484 ,0.47 ,17.34 ,4.09 ,,0.02 ,,""
2013/9/28 5:00,DS,-2076 ,0.004 ,44.2 ,,54.7 ,,,41.2 ,6.12 ,,42.9 ,52.9 ,29.5 ,43.6 ,42.7 ,43.7 ,41.1 ,42.3 ,30.6 ,42.9 ,47.1 ,42.6 ,42.4 ,,,,,,36.3 ,30.4 ,31.0 ,3.85 ,22.5 ,0.04 ,0.05 ,15.45 ,-,-,484 ,0.47 ,16.69 ,4.09 ,,0.02 ,,""
2013/9/28 11:00,DS,-2077 ,0.004 ,44.1 ,,54.7 ,,,41.1 ,6.09 ,,42.9 ,52.9 ,29.4 ,43.6 ,42.6 ,43.7 ,41.1 ,42.3 ,30.5 ,42.8 ,47.0 ,42.6 ,42.3 ,,,,,,36.3 ,30.4 ,30.9 ,3.83 ,22.2 ,0.05 ,0.05 ,15.46 ,-,-,485 ,0.47 ,16.41 ,4.08 ,,0.02 ,,""
2013/9/28 17:00,DS,-2078 ,0.004 ,44.1 ,,53.9 ,,,41.0 ,6.23 ,,42.8 ,52.9 ,29.4 ,43.5 ,42.6 ,43.6 ,41.0 ,42.2 ,30.6 ,42.8 ,47.0 ,42.6 ,42.3 ,,,,,,36.3 ,30.3 ,30.9 ,3.83 ,21.6 ,0.05 ,0.05 ,15.45 ,-,-,484 ,0.47 ,16.88 ,4.09 ,,0.02 ,,""
2013/9/28 23:00,DS,-2077 ,0.004 ,44.0 ,,54.8 ,,,41.0 ,6.23 ,,42.7 ,52.8 ,29.4 ,43.5 ,42.5 ,43.5 ,41.0 ,42.1 ,30.6 ,42.7 ,46.8 ,42.5 ,42.2 ,,,,,,36.3 ,30.3 ,30.9 ,3.82 ,21.7 ,0.05 ,0.05 ,15.45 ,-,-,484 ,0.47 ,17.12 ,4.08 ,,0.02 ,,""
2013/9/29 5:00,DS,-2077 ,0.004 ,43.9 ,,53.9 ,,,41.1 ,6.27 ,,42.7 ,52.8 ,29.4 ,43.4 ,42.4 ,43.5 ,40.9 ,42.1 ,30.6 ,42.6 ,46.8 ,42.4 ,42.1 ,,,,,,36.3 ,30.3 ,30.9 ,3.81 ,21.7 ,0.04 ,0.05 ,15.45 ,-,-,484 ,0.47 ,16.78 ,4.09 ,,0.02 ,,""
2013/9/29 11:00,DS,-2077 ,0.004 ,43.9 ,,53.8 ,,,41.1 ,6.36 ,,42.6 ,52.7 ,29.4 ,43.3 ,42.4 ,43.4 ,40.9 ,42.0 ,30.6 ,42.6 ,46.7 ,42.4 ,42.1 ,,,,,,36.2 ,30.3 ,30.9 ,3.82 ,21.7 ,0.04 ,0.05 ,15.45 ,-,-,484 ,0.47 ,17.16 ,4.08 ,,0.02 ,,""
2013/9/29 17:00,DS,-2078 ,0.004 ,43.8 ,,54.2 ,,,41.0 ,6.52 ,,42.6 ,52.7 ,29.3 ,43.3 ,42.4 ,43.4 ,40.9 ,42.0 ,30.7 ,42.6 ,46.6 ,42.3 ,42.1 ,,,,,,36.3 ,30.3 ,30.9 ,3.84 ,21.8 ,0.04 ,0.05 ,15.45 ,-,-,484 ,0.47 ,16.88 ,4.08 ,,0.02 ,,""
2013/9/29 23:00,DS,-2079 ,0.004 ,43.8 ,,53.9 ,,,41.0 ,6.52 ,,42.6 ,52.7 ,29.3 ,43.2 ,42.3 ,43.3 ,40.8 ,41.9 ,30.7 ,42.5 ,46.5 ,42.3 ,42.0 ,,,,,,36.3 ,30.3 ,30.9 ,3.86 ,22.1 ,0.04 ,0.05 ,15.45 ,-,-,484 ,0.47 ,17.25 ,4.08 ,,0.02 ,,""
2013/9/30 5:00,DS,-2078 ,0.004 ,43.7 ,,53.9 ,,,41.0 ,6.62 ,,42.5 ,52.6 ,29.3 ,43.2 ,42.3 ,43.3 ,40.8 ,41.9 ,30.8 ,42.5 ,46.4 ,42.2 ,42.0 ,,,,,,36.3 ,30.3 ,30.9 ,3.86 ,22.3 ,0.04 ,0.05 ,15.45 ,-,-,484 ,0.47 ,17.34 ,4.08 ,,0.02 ,,""
2013/9/30 11:00,DS,-2079 ,0.004 ,43.7 ,,54.2 ,,,41.0 ,6.62 ,,42.4 ,52.6 ,29.3 ,43.1 ,42.1 ,43.2 ,40.7 ,41.8 ,30.8 ,42.4 ,46.4 ,42.1 ,41.9 ,,,,,,36.3 ,30.3 ,30.9 ,6.19 ,22.7 ,0.04 ,0.05 ,15.79 ,-,-,510 ,0.48 ,17.25 ,4.09 ,,0.02 ,,""
2013/9/30 17:00,DS,-2079 ,0.004 ,43.6 ,,53.9 ,,,40.9 ,6.83 ,,42.4 ,52.5 ,29.3 ,43.2 ,42.2 ,43.2 ,40.7 ,41.8 ,30.8 ,42.4 ,46.3 ,42.1 ,41.9 ,,,,,,36.3 ,30.5 ,31.1 ,6.25 ,23.3 ,0.05 ,0.05 ,15.67 ,-,-,501 ,0.48 ,16.50 ,4.09 ,,0.02 ,,""
2013/9/30 23:00,DS,-2079 ,0.004 ,43.6 ,,53.7 ,,,40.8 ,7.03 ,,42.4 ,52.5 ,29.3 ,43.1 ,42.1 ,43.2 ,40.7 ,41.7 ,30.7 ,42.4 ,46.3 ,42.1 ,41.8 ,,,,,,36.1 ,30.6 ,31.2 ,6.30 ,24.0 ,0.05 ,0.05 ,15.69 ,-,-,502 ,0.48 ,17.16 ,4.09 ,,0.02 ,,""
2013/10/1 5:00,DS,-2078 ,0.005 ,43.6 ,,54.0 ,,,40.8 ,7.25 ,,42.4 ,52.5 ,29.2 ,43.1 ,42.1 ,43.2 ,40.6 ,41.7 ,30.7 ,42.3 ,46.3 ,42.1 ,41.8 ,,,,,,36.0 ,30.8 ,31.3 ,6.35 ,24.7 ,0.04 ,0.04 ,15.69 ,-,-,502 ,0.48 ,17.25 ,4.09 ,,0.02 ,,""
2013/10/1 11:00,DS,-2078 ,0.005 ,43.6 ,,53.8 ,,,40.9 ,7.40 ,,42.3 ,52.5 ,29.2 ,43.0 ,42.1 ,43.1 ,40.6 ,41.7 ,30.8 ,42.3 ,46.2 ,42.0 ,41.8 ,,,,,,35.9 ,30.9 ,31.5 ,6.39 ,25.4 ,0.04 ,0.04 ,13.41 ,-,-,405 ,0.39 ,17.34 ,4.09 ,,0.02 ,,""
2013/10/1 17:00,DS,-2079 ,0.005 ,43.5 ,,53.9 ,,,40.8 ,7.45 ,,42.3 ,52.4 ,29.2 ,43.0 ,42.0 ,43.1 ,40.6 ,41.7 ,30.8 ,42.3 ,46.2 ,42.0 ,41.8 ,,,,,,35.8 ,31.0 ,31.6 ,6.42 ,26.3 ,0.04 ,0.05 ,15.69 ,-,-,502 ,0.48 ,17.44 ,4.09 ,,0.02 ,,""
2013/10/1 23:00,DS,-2079 ,0.005 ,43.5 ,,53.3 ,,,40.8 ,7.50 ,,42.3 ,52.4 ,29.2 ,43.0 ,42.0 ,43.0 ,40.6 ,41.6 ,30.8 ,42.3 ,46.1 ,42.0 ,41.7 ,,,,,,35.7 ,31.2 ,31.7 ,6.45 ,26.9 ,0.04 ,0.05 ,15.69 ,-,-,502 ,0.48 ,17.16 ,4.06 ,,0.02 ,,""
2013/10/2 5:00,DS,-2079 ,0.005 ,43.5 ,,53.7 ,,,40.9 ,7.69 ,,42.3 ,52.3 ,29.2 ,43.0 ,42.0 ,43.0 ,40.6 ,41.6 ,30.9 ,42.3 ,46.1 ,42.0 ,41.7 ,,,42.7 ,42.7 ,,35.6 ,31.3 ,31.9 ,6.48 ,27.6 ,0.04 ,0.05 ,15.69 ,-,-,502 ,0.48 ,16.88 ,4.06 ,,0.02 ,,"�o�b�u���x(TE-16-007),(TE-16-008�j�ɂ��ē��茴�q�͎{�݂ɌW�����{�v��̊Ď��Ώیv��ƂȂ������ߒǉ�"
2013/10/2 11:00,DS,-2079 ,0.005 ,43.5 ,,53.8 ,,,41.0 ,8.01 ,,42.2 ,52.3 ,29.2 ,43.0 ,42.0 ,43.0 ,40.6 ,41.6 ,30.8 ,42.2 ,46.0 ,41.9 ,41.7 ,,,42.6 ,42.7 ,,35.6 ,31.4 ,32.0 ,6.52 ,28.3 ,0.04 ,0.04 ,15.69 ,-,-,502 ,0.48 ,17.44 ,4.06 ,,0.02 ,,""
2013/10/2 17:00,DS,-2079 ,0.005 ,43.4 ,,54.7 ,,,41.2 ,8.55 ,,42.2 ,52.3 ,29.1 ,42.9 ,42.0 ,43.0 ,40.6 ,41.6 ,30.8 ,42.2 ,46.1 ,41.9 ,41.7 ,,,42.6 ,42.6 ,,35.5 ,31.5 ,32.1 ,6.55 ,29.0 ,0.03 ,0.04 ,15.69 ,-,-,502 ,0.48 ,17.63 ,4.06 ,,0.02 ,,""
2013/10/2 23:00,DS,-2079 ,0.005 ,43.4 ,,53.6 ,,,41.6 ,8.31 ,,42.2 ,52.3 ,29.1 ,42.9 ,41.9 ,43.0 ,40.5 ,41.5 ,30.8 ,42.2 ,46.0 ,41.9 ,41.7 ,,,42.6 ,42.6 ,,35.4 ,31.5 ,32.1 ,6.58 ,29.7 ,0.04 ,0.04 ,15.69 ,-,-,502 ,0.48 ,16.88 ,4.06 ,,0.02 ,,""
2013/10/3 5:00,DS,-2079 ,0.005 ,43.4 ,,52.6 ,,,41.5 ,7.94 ,,42.2 ,52.3 ,29.1 ,42.9 ,41.9 ,43.0 ,40.5 ,41.5 ,30.7 ,42.2 ,46.1 ,41.9 ,41.7 ,,,42.6 ,42.6 ,,35.4 ,31.5 ,32.2 ,6.61 ,30.3 ,0.04 ,0.04 ,15.69 ,-,-,502 ,0.48 ,16.50 ,4.06 ,,0.02 ,,""
2013/10/3 11:00,DS,-2079 ,0.005 ,43.4 ,,52.9 ,,,41.2 ,7.59 ,,42.1 ,52.3 ,29.1 ,42.9 ,41.9 ,43.0 ,40.5 ,41.5 ,30.7 ,42.1 ,46.1 ,41.9 ,41.6 ,,,42.6 ,42.6 ,,35.3 ,31.5 ,32.2 ,6.63 ,31.0 ,0.04 ,0.05 ,15.69 ,-,-,502 ,0.48 ,17.25 ,4.06 ,,0.02 ,,""
2013/10/3 17:00,DS,-2079 ,0.006 ,43.4 ,,53.2 ,,,41.1 ,7.46 ,,42.1 ,52.2 ,29.1 ,42.8 ,41.9 ,42.9 ,40.5 ,41.5 ,30.7 ,42.1 ,46.1 ,41.9 ,41.6 ,,,42.6 ,42.6 ,,35.2 ,31.5 ,32.3 ,4.50 ,31.4 ,0.04 ,0.05 ,15.69 ,-,-,502 ,0.48 ,17.06 ,4.05 ,,0.02 ,,""
2013/10/3 23:00,DS,-2078 ,0.005 ,43.4 ,,54.5 ,,,40.9 ,7.09 ,,42.1 ,52.2 ,29.0 ,42.8 ,41.9 ,42.9 ,40.4 ,41.5 ,30.6 ,42.1 ,46.1 ,41.9 ,41.6 ,,,42.5 ,42.6 ,,35.2 ,31.6 ,32.4 ,4.37 ,31.3 ,0.05 ,0.05 ,15.69 ,-,-,502 ,0.48 ,16.88 ,4.06 ,,0.02 ,,""
2013/10/4 5:00,DS,-2078 ,0.005 ,43.4 ,,54.3 ,,,40.8 ,6.82 ,,42.1 ,52.2 ,29.0 ,42.8 ,41.9 ,42.9 ,40.4 ,41.5 ,30.6 ,42.1 ,46.1 ,41.8 ,41.6 ,,,42.6 ,42.6 ,,35.1 ,31.6 ,32.4 ,4.21 ,30.9 ,0.05 ,0.05 ,15.69 ,-,-,502 ,0.48 ,16.31 ,4.06 ,,0.02 ,,""
2013/10/4 11:00,DS,-2078 ,0.005 ,43.4 ,,54.2 ,,,40.6 ,6.59 ,,42.1 ,52.2 ,28.9 ,42.7 ,41.8 ,42.8 ,40.4 ,41.5 ,30.5 ,42.1 ,46.0 ,41.8 ,41.5 ,,,42.5 ,42.6 ,,35.0 ,31.7 ,32.4 ,4.06 ,29.6 ,0.05 ,0.05 ,15.69 ,-,-,502 ,0.48 ,16.97 ,4.06 ,,0.02 ,,""
2013/10/4 17:00,DS,-2078 ,0.004 ,43.3 ,,54.3 ,,,40.5 ,6.57 ,,42.0 ,52.2 ,28.9 ,42.7 ,41.8 ,42.8 ,40.3 ,41.5 ,30.5 ,42.1 ,46.1 ,41.8 ,41.5 ,,,42.5 ,42.5 ,,34.9 ,31.7 ,32.5 ,3.96 ,27.3 ,0.05 ,0.06 ,15.69 ,-,-,502 ,0.48 ,16.78 ,4.05 ,,0.02 ,,""
2013/10/4 23:00,DS,-2078 ,0.004 ,43.3 ,,54.3 ,,,40.4 ,6.48 ,,42.0 ,52.1 ,28.9 ,42.7 ,41.8 ,42.8 ,40.3 ,41.5 ,30.5 ,42.0 ,46.0 ,41.8 ,41.5 ,,,42.5 ,42.5 ,,34.8 ,31.7 ,32.5 ,3.89 ,26.5 ,0.05 ,0.06 ,15.69 ,-,-,502 ,0.48 ,16.13 ,4.06 ,,0.02 ,,""
2013/10/5 5:00,DS,-2078 ,0.004 ,43.3 ,,54.3 ,,,40.3 ,6.60 ,,42.0 ,52.1 ,28.9 ,42.7 ,41.8 ,42.8 ,40.3 ,41.4 ,30.4 ,42.0 ,46.0 ,41.7 ,41.5 ,,,42.5 ,42.4 ,,34.7 ,31.7 ,32.5 ,3.83 ,25.7 ,0.05 ,0.06 ,15.69 ,-,-,502 ,0.48 ,16.69 ,4.06 ,,0.02 ,,""
2013/10/5 11:00,DS,-2078 ,0.004 ,43.3 ,,54.4 ,,,40.3 ,6.65 ,,42.0 ,52.1 ,28.8 ,42.6 ,41.7 ,42.7 ,40.2 ,41.4 ,30.3 ,42.0 ,46.0 ,41.7 ,41.5 ,,,42.4 ,42.4 ,,34.6 ,31.7 ,32.5 ,3.78 ,24.9 ,0.05 ,0.05 ,15.69 ,-,-,502 ,0.48 ,16.50 ,4.05 ,,0.02 ,,""
2013/10/5 17:00,DS,-2079 ,0.004 ,43.3 ,,54.1 ,,,40.2 ,6.81 ,,41.9 ,52.1 ,28.8 ,42.6 ,41.7 ,42.7 ,40.1 ,41.3 ,30.3 ,41.9 ,46.0 ,41.7 ,41.4 ,,,42.4 ,42.4 ,,34.5 ,31.8 ,32.5 ,3.76 ,24.4 ,0.05 ,0.05 ,15.69 ,-,-,502 ,0.48 ,17.06 ,4.04 ,,0.02 ,,""
2013/10/5 23:00,DS,-2078 ,0.004 ,43.2 ,,54.4 ,,,40.1 ,6.92 ,,41.9 ,52.0 ,28.8 ,42.6 ,41.7 ,42.6 ,40.1 ,41.3 ,30.3 ,41.9 ,45.9 ,41.6 ,41.4 ,,,42.3 ,42.3 ,,34.5 ,31.8 ,32.5 ,3.75 ,24.1 ,0.05 ,0.05 ,15.69 ,-,-,502 ,0.48 ,16.22 ,4.04 ,,0.02 ,,""
2013/10/6 5:00,DS,-2078 ,0.004 ,43.2 ,,54.0 ,,,40.0 ,7.02 ,,41.9 ,52.0 ,28.8 ,42.5 ,41.6 ,42.6 ,40.1 ,41.3 ,30.1 ,41.9 ,45.8 ,41.6 ,41.3 ,,,42.3 ,42.3 ,,34.5 ,31.7 ,32.5 ,3.74 ,24.1 ,0.05 ,0.05 ,15.69 ,-,-,502 ,0.48 ,17.06 ,4.06 ,,0.02 ,,""
2013/10/6 11:00,DS,-2078 ,0.004 ,43.1 ,,54.1 ,,,39.9 ,6.98 ,,41.8 ,51.9 ,28.7 ,42.5 ,41.6 ,42.5 ,40.1 ,41.2 ,30.1 ,41.8 ,45.8 ,41.6 ,41.3 ,,,42.3 ,42.3 ,,34.4 ,31.7 ,32.5 ,3.74 ,24.1 ,0.04 ,0.05 ,15.69 ,-,-,502 ,0.48 ,16.59 ,4.05 ,,0.02 ,,""
2013/10/6 17:00,DS,-2079 ,0.004 ,43.0 ,,54.3 ,,,39.8 ,7.05 ,,41.8 ,51.9 ,28.7 ,42.4 ,41.5 ,42.5 ,40.0 ,41.2 ,30.0 ,41.8 ,45.8 ,41.5 ,41.2 ,,,42.3 ,42.3 ,,34.3 ,31.7 ,32.5 ,3.75 ,24.2 ,0.04 ,0.05 ,15.69 ,-,-,502 ,0.48 ,17.06 ,4.05 ,,0.02 ,,""
2013/10/6 23:00,DS,-2078 ,0.004 ,43.0 ,,51.2 ,,,39.8 ,7.18 ,,41.7 ,51.9 ,28.7 ,42.3 ,41.5 ,42.4 ,40.0 ,41.1 ,30.0 ,41.7 ,45.7 ,41.5 ,41.2 ,,,42.1 ,42.1 ,,34.3 ,31.7 ,32.5 ,3.76 ,24.3 ,0.04 ,0.05 ,15.69 ,-,-,502 ,0.48 ,17.25 ,4.05 ,,0.02 ,,""
2013/10/7 5:00,DS,-2078 ,0.004 ,42.9 ,,53.5 ,,,39.8 ,7.34 ,,41.7 ,51.9 ,28.7 ,42.4 ,41.5 ,42.4 ,40.0 ,41.1 ,30.0 ,41.7 ,45.6 ,41.4 ,41.2 ,,,42.1 ,42.1 ,,34.3 ,31.7 ,32.5 ,3.77 ,24.6 ,0.04 ,0.05 ,15.69 ,-,-,502 ,0.48 ,17.01 ,4.06 ,,0.02 ,,""
2013/10/7 11:00,-,-,0.004 ,42.9 ,,54.0 ,,,39.8 ,7.53 ,,41.7 ,51.8 ,28.7 ,42.3 ,41.5 ,42.4 ,40.0 ,41.1 ,29.9 ,41.6 ,45.5 ,41.3 ,41.1 ,,,42.1 ,42.1 ,,34.2 ,31.7 ,-,3.78 ,24.7 ,0.05 ,-,15.69 ,-,-,502 ,0.48 ,17.34 ,4.05 ,,0.02 ,,""
2013/10/7 17:00,DS,-2079 ,0.005 ,42.9 ,,53.9 ,,,39.8 ,7.79 ,,41.6 ,51.8 ,28.7 ,42.2 ,41.3 ,42.3 ,39.9 ,41.0 ,29.9 ,41.5 ,45.5 ,41.3 ,41.1 ,,,41.9 ,42.1 ,,34.2 ,31.6 ,32.4 ,3.79 ,25.0 ,0.06 ,-,15.69 ,-,-,502 ,0.48 ,17.91 ,4.04 ,,0.02 ,,""
2013/10/7 23:00,DS,-2078 ,0.005 ,42.8 ,,53.7 ,,,39.8 ,7.97 ,,41.5 ,51.8 ,28.7 ,42.2 ,41.3 ,42.3 ,39.9 ,41.0 ,30.0 ,41.5 ,45.3 ,41.3 ,41.1 ,,,42.0 ,42.0 ,,34.2 ,31.6 ,32.4 ,3.80 ,25.2 ,0.06 ,0.08 ,15.69 ,-,-,502 ,0.48 ,18.47 ,4.05 ,,0.02 ,,""
2013/10/8 5:00,DS,-2078 ,0.006 ,42.8 ,,53.7 ,,,39.8 ,8.19 ,,41.5 ,51.8 ,28.6 ,42.2 ,41.3 ,42.3 ,39.9 ,40.9 ,30.1 ,41.5 ,45.3 ,41.2 ,41.0 ,,,41.9 ,42.0 ,,34.2 ,31.6 ,32.4 ,3.79 ,25.3 ,0.05 ,0.08 ,15.69 ,-,-,502 ,0.48 ,18.47 ,4.06 ,,0.02 ,,""
2013/10/8 11:00,DS,-2079 ,0.006 ,42.8 ,,53.4 ,,,39.9 ,8.38 ,,41.5 ,51.7 ,28.6 ,42.1 ,41.3 ,42.2 ,39.9 ,40.9 ,30.2 ,41.5 ,45.2 ,41.2 ,41.0 ,,,41.9 ,42.0 ,,34.2 ,31.6 ,32.4 ,3.80 ,25.3 ,0.06 ,0.07 ,15.69 ,-,-,502 ,0.48 ,17.81 ,4.06 ,,0.02 ,,""
2013/10/8 17:00,DS,-2079 ,0.006 ,42.7 ,,53.8 ,,,40.0 ,8.58 ,,41.5 ,51.7 ,28.5 ,42.1 ,41.3 ,42.2 ,39.9 ,40.9 ,30.2 ,41.5 ,45.2 ,41.2 ,41.0 ,,,41.9 ,41.9 ,,34.2 ,31.6 ,32.4 ,3.82 ,25.6 ,0.05 ,0.07 ,15.69 ,-,-,502 ,0.48 ,17.81 ,4.06 ,,0.02 ,,""
2013/10/8 23:00,DS,-2079 ,0.006 ,42.7 ,,53.6 ,,,40.0 ,8.60 ,,41.5 ,51.7 ,28.6 ,42.1 ,41.2 ,42.2 ,39.9 ,40.9 ,30.3 ,41.5 ,45.1 ,41.2 ,41.0 ,,,41.7 ,41.9 ,,34.2 ,31.6 ,32.4 ,3.83 ,25.9 ,0.05 ,0.06 ,15.69 ,-,-,502 ,0.48 ,18.38 ,4.05 ,,0.02 ,,""
2013/10/9 5:00,DS,-2079 ,0.006 ,42.7 ,,54.0 ,,,40.0 ,8.79 ,,41.5 ,51.7 ,28.5 ,42.1 ,41.2 ,42.2 ,39.9 ,40.9 ,30.3 ,41.5 ,45.1 ,41.2 ,40.9 ,,,41.9 ,41.9 ,,34.1 ,31.6 ,32.4 ,3.83 ,26.0 ,0.05 ,0.06 ,15.69 ,-,-,502 ,0.48 ,18.19 ,4.06 ,,0.02 ,,""
2013/10/9 11:00,DS,-2079 ,0.006 ,42.7 ,,54.2 ,,,40.1 ,9.21 ,,41.5 ,51.6 ,28.5 ,42.1 ,41.2 ,42.2 ,39.9 ,40.8 ,30.3 ,41.4 ,45.0 ,41.1 ,40.9 ,,,41.9 ,41.9 ,,34.1 ,31.6 ,32.4 ,3.84 ,26.2 ,0.05 ,0.05 ,15.78 ,-,-,509 ,0.48 ,17.91 ,4.06 ,,0.02 ,,""
2013/10/9 17:00,DS,-2079 ,0.007 ,42.7 ,,54.2 ,,,39.9 ,9.46 ,,41.5 ,51.7 ,28.5 ,42.1 ,41.2 ,42.2 ,39.9 ,40.9 ,30.4 ,41.5 ,45.1 ,41.2 ,40.9 ,,,41.9 ,41.9 ,,34.1 ,31.5 ,32.4 ,3.85 ,26.3 ,0.06 ,0.05 ,15.78 ,-,-,509 ,0.49 ,18.38 ,4.04 ,,0.02 ,,""
2013/10/9 23:00,DS,-2079 ,0.007 ,42.7 ,,53.9 ,,,39.9 ,8.97 ,,41.5 ,51.7 ,28.5 ,42.1 ,41.3 ,42.2 ,39.9 ,40.9 ,30.3 ,41.4 ,45.1 ,41.2 ,40.9 ,,,41.9 ,41.9 ,,34.1 ,31.5 ,32.4 ,3.85 ,26.4 ,0.07 ,0.05 ,15.78 ,-,-,509 ,0.49 ,18.09 ,4.06 ,,0.02 ,,""
2013/10/10 5:00,DS,-2078 ,0.007 ,42.8 ,,54.2 ,,,39.7 ,8.59 ,,41.5 ,51.7 ,28.5 ,42.1 ,41.2 ,42.2 ,39.9 ,40.9 ,30.3 ,41.4 ,45.1 ,41.2 ,40.9 ,,,41.8 ,41.9 ,,34.0 ,31.5 ,32.4 ,3.84 ,26.5 ,0.07 ,0.06 ,15.78 ,-,-,509 ,0.49 ,17.81 ,4.06 ,,0.02 ,,""
2013/10/10 11:00,DS,-2079 ,0.007 ,42.7 ,,54.2 ,,,39.5 ,8.26 ,,41.5 ,51.6 ,28.5 ,42.1 ,41.2 ,42.2 ,39.8 ,40.9 ,30.3 ,41.5 ,45.1 ,41.2 ,40.9 ,,,41.9 ,42.0 ,,34.0 ,31.5 ,32.4 ,3.83 ,26.5 ,0.07 ,0.06 ,15.78 ,-,-,509 ,0.49 ,18.19 ,4.06 ,,0.02 ,,""
2013/10/10 17:00,DS,-2079 ,0.007 ,42.7 ,,54.1 ,,,39.2 ,8.32 ,,41.4 ,51.6 ,28.4 ,42.1 ,41.3 ,42.2 ,39.9 ,40.9 ,30.3 ,41.5 ,45.1 ,41.2 ,41.0 ,,,41.9 ,41.9 ,,34.0 ,31.5 ,32.3 ,4.21 ,26.4 ,0.07 ,0.06 ,15.78 ,-,-,509 ,0.49 ,17.91 ,4.06 ,,0.02 ,,""
2013/10/10 23:00,DS,-2079 ,0.007 ,42.8 ,,54.0 ,,,39.2 ,8.42 ,,41.4 ,51.6 ,28.4 ,42.1 ,41.3 ,42.2 ,39.8 ,40.9 ,30.3 ,41.5 ,45.1 ,41.2 ,41.0 ,,,41.8 ,41.9 ,,34.0 ,31.5 ,32.3 ,4.20 ,26.4 ,0.07 ,0.06 ,15.78 ,-,-,509 ,0.49 ,18.09 ,4.06 ,,0.02 ,,""
2013/10/11 5:00,DS,-2079 ,0.007 ,42.7 ,,54.4 ,,,39.2 ,8.79 ,,41.5 ,51.6 ,28.4 ,42.1 ,41.3 ,42.2 ,39.9 ,40.9 ,30.3 ,41.5 ,45.2 ,41.2 ,41.0 ,,,41.9 ,41.9 ,,34.0 ,31.5 ,32.3 ,4.19 ,26.3 ,0.07 ,0.06 ,15.78 ,-,-,509 ,0.49 ,18.09 ,4.06 ,,0.02 ,,""
2013/10/11 11:00,DS,-2079 ,0.007 ,42.7 ,,54.2 ,,,39.2 ,9.23 ,,41.5 ,51.6 ,28.4 ,42.1 ,41.3 ,42.2 ,39.9 ,40.9 ,30.3 ,41.5 ,45.1 ,41.2 ,41.0 ,,,42.0 ,42.0 ,,34.0 ,31.5 ,32.3 ,4.18 ,26.1 ,0.06 ,0.05 ,15.78 ,-,-,509 ,0.49 ,18.19 ,4.06 ,,0.02 ,,""
2013/10/11 17:00,DS,-2079 ,0.007 ,42.8 ,,54.3 ,,,39.3 ,9.59 ,,41.5 ,51.6 ,28.4 ,42.1 ,41.3 ,42.2 ,39.9 ,40.9 ,30.5 ,41.5 ,45.1 ,41.2 ,41.0 ,,,41.9 ,41.9 ,,34.0 ,31.5 ,32.3 ,4.20 ,26.2 ,0.06 ,0.06 ,15.78 ,-,-,509 ,0.49 ,18.19 ,4.06 ,,0.02 ,,""
2013/10/11 23:00,DS,-2079 ,0.007 ,42.8 ,,54.2 ,,,39.2 ,9.67 ,,41.5 ,51.5 ,28.4 ,42.1 ,41.3 ,42.2 ,39.9 ,40.9 ,30.4 ,41.5 ,45.1 ,41.2 ,41.0 ,,,41.9 ,41.9 ,,34.0 ,31.5 ,32.4 ,4.21 ,26.3 ,0.06 ,0.05 ,15.78 ,-,-,509 ,0.49 ,17.81 ,4.06 ,,0.02 ,,""
2013/10/12 5:00,DS,-2079 ,0.007 ,42.8 ,,54.6 ,,,39.1 ,9.62 ,,41.5 ,51.5 ,28.4 ,42.1 ,41.3 ,42.2 ,39.9 ,40.9 ,30.4 ,41.4 ,45.0 ,41.2 ,40.9 ,,,42.0 ,42.0 ,,34.0 ,31.5 ,32.4 ,4.20 ,26.4 ,0.06 ,0.05 ,15.78 ,-,-,509 ,0.49 ,18.84 ,4.06 ,,0.02 ,,""
2013/10/12 11:00,DS,-2079 ,0.007 ,42.7 ,,54.4 ,,,39.0 ,9.58 ,,41.5 ,51.5 ,28.4 ,42.1 ,41.3 ,42.2 ,39.9 ,40.9 ,30.4 ,41.5 ,45.0 ,41.2 ,40.9 ,,,41.9 ,42.0 ,,34.0 ,31.5 ,32.4 ,4.19 ,26.4 ,0.06 ,0.05 ,15.78 ,-,-,509 ,0.49 ,18.66 ,4.06 ,,0.02 ,,""
2013/10/12 17:00,DS,-2079 ,0.007 ,42.7 ,,53.8 ,,,38.9 ,9.37 ,,41.5 ,51.5 ,28.4 ,42.1 ,41.3 ,42.2 ,39.9 ,40.9 ,30.4 ,41.5 ,45.0 ,41.2 ,40.9 ,,,41.9 ,41.9 ,,34.0 ,31.5 ,32.4 ,4.16 ,26.3 ,0.07 ,0.06 ,15.76 ,-,-,508 ,0.49 ,17.91 ,4.06 ,,0.02 ,,""
2013/10/12 23:00,DS,-2079 ,0.007 ,42.7 ,,54.0 ,,,38.9 ,9.01 ,,41.4 ,51.5 ,28.4 ,42.1 ,41.2 ,42.2 ,39.8 ,40.9 ,30.4 ,41.4 ,45.0 ,41.2 ,40.9 ,,,41.8 ,41.9 ,,34.0 ,31.6 ,32.4 ,4.09 ,26.2 ,0.07 ,0.05 ,15.76 ,-,-,508 ,0.49 ,18.38 ,4.06 ,,0.02 ,,""
2013/10/13 5:00,DS,-2079 ,0.007 ,42.7 ,,54.2 ,,,38.8 ,8.75 ,,41.4 ,51.5 ,28.3 ,42.1 ,41.2 ,42.1 ,39.8 ,40.9 ,30.5 ,41.4 ,45.0 ,41.2 ,40.9 ,,,41.8 ,41.9 ,,33.9 ,31.6 ,32.4 ,4.01 ,25.8 ,0.07 ,0.06 ,15.76 ,-,-,508 ,0.49 ,18.38 ,4.05 ,,0.02 ,,""
2013/10/13 11:00,DS,-2079 ,0.007 ,42.7 ,,54.0 ,,,38.7 ,8.60 ,,41.4 ,51.5 ,28.3 ,42.0 ,41.2 ,42.1 ,39.8 ,40.9 ,30.5 ,41.4 ,45.0 ,41.2 ,40.9 ,,,41.8 ,41.8 ,,33.9 ,31.6 ,32.4 ,3.94 ,24.9 ,0.07 ,0.06 ,15.76 ,-,-,508 ,0.49 ,18.28 ,4.05 ,,0.02 ,,""
2013/10/13 17:00,DS,-2079 ,0.007 ,42.7 ,,54.1 ,,,38.7 ,8.37 ,,41.4 ,51.5 ,28.3 ,42.0 ,41.2 ,42.1 ,39.8 ,40.8 ,30.5 ,41.4 ,44.9 ,41.1 ,40.9 ,,,41.8 ,41.8 ,,33.8 ,31.6 ,32.4 ,3.90 ,23.8 ,0.07 ,0.06 ,15.76 ,-,-,508 ,0.49 ,18.19 ,4.06 ,,0.02 ,,""
2013/10/13 23:00,DS,-2079 ,0.006 ,42.6 ,,54.1 ,,,38.6 ,8.02 ,,41.3 ,51.5 ,28.3 ,42.0 ,41.2 ,42.1 ,39.8 ,40.8 ,30.5 ,41.4 ,44.9 ,41.2 ,40.9 ,,,41.8 ,41.8 ,,33.8 ,31.6 ,32.4 ,3.86 ,23.3 ,0.07 ,0.06 ,15.76 ,-,-,508 ,0.49 ,18.00 ,4.06 ,,0.02 ,,""
2013/10/14 5:00,DS,-2079 ,0.006 ,42.6 ,,54.1 ,,,38.6 ,7.91 ,,41.3 ,51.4 ,28.3 ,41.9 ,41.1 ,42.0 ,39.6 ,40.8 ,30.6 ,41.3 ,45.1 ,41.1 ,40.8 ,,,41.8 ,41.8 ,,33.8 ,31.6 ,32.4 ,3.81 ,23.1 ,0.07 ,0.06 ,15.76 ,-,-,508 ,0.49 ,18.38 ,4.05 ,,0.02 ,,""
2013/10/14 11:00,DS,-2079 ,0.006 ,42.6 ,,54.0 ,,,38.5 ,7.78 ,,41.3 ,51.4 ,28.2 ,41.9 ,41.1 ,42.0 ,39.6 ,40.8 ,30.6 ,41.3 ,45.1 ,41.1 ,40.8 ,,,41.7 ,41.8 ,,33.8 ,31.6 ,32.4 ,3.77 ,22.6 ,0.07 ,0.06 ,15.76 ,-,-,508 ,0.49 ,18.19 ,4.06 ,,0.02 ,,""
2013/10/14 17:00,DS,-2079 ,0.006 ,42.6 ,,53.8 ,,,38.4 ,8.06 ,,41.3 ,51.4 ,28.2 ,41.9 ,41.0 ,42.0 ,38.9 ,40.7 ,31.4 ,41.3 ,45.7 ,41.0 ,40.7 ,,,41.7 ,41.7 ,,33.8 ,31.5 ,32.3 ,3.77 ,21.6 ,0.07 ,0.06 ,15.76 ,-,-,508 ,0.49 ,17.53 ,4.06 ,,0.02 ,,""
2013/10/14 23:00,DS,-2079 ,0.006 ,42.5 ,,53.8 ,,,38.2 ,8.17 ,,41.2 ,51.3 ,28.2 ,41.9 ,41.1 ,41.9 ,38.8 ,40.7 ,31.5 ,41.2 ,45.8 ,41.0 ,40.7 ,,,41.7 ,41.7 ,,33.7 ,31.6 ,32.3 ,3.76 ,21.7 ,0.06 ,0.06 ,15.76 ,-,-,508 ,0.49 ,18.09 ,4.06 ,,0.02 ,,""
2013/10/15 5:00,DS,-2079 ,0.006 ,42.5 ,,53.7 ,,,38.2 ,8.44 ,,41.2 ,51.3 ,28.2 ,41.8 ,41.0 ,41.9 ,38.7 ,40.7 ,31.5 ,41.2 ,45.8 ,41.0 ,40.7 ,,,41.6 ,41.6 ,,33.7 ,31.5 ,32.3 ,3.76 ,21.6 ,0.06 ,0.06 ,15.76 ,-,-,508 ,0.49 ,18.83 ,4.05 ,,0.02 ,,""
2013/10/15 11:00,DS,-2079 ,0.006 ,42.5 ,,53.5 ,,,38.1 ,8.63 ,,41.2 ,51.3 ,28.2 ,41.8 ,41.0 ,41.8 ,38.8 ,40.6 ,31.3 ,41.2 ,45.5 ,40.9 ,40.6 ,,,41.5 ,41.6 ,,33.7 ,31.5 ,32.3 ,3.77 ,21.6 ,0.06 ,0.06 ,15.76 ,-,-,508 ,0.49 ,18.09 ,4.02 ,,0.02 ,,""
2013/10/15 17:00,DS,-2078 ,0.006 ,42.5 ,,53.7 ,,,38.1 ,8.91 ,,41.1 ,51.2 ,28.2 ,41.7 ,40.9 ,41.8 ,38.8 ,40.6 ,31.2 ,41.1 ,45.4 ,40.9 ,40.6 ,,,41.5 ,41.5 ,,33.7 ,31.5 ,32.3 ,3.79 ,21.9 ,0.06 ,0.06 ,15.76 ,-,-,508 ,0.49 ,18.00 ,4.02 ,,0.02 ,,""
2013/10/15 23:00,DS,-2079 ,0.007 ,42.4 ,,53.5 ,,,38.3 ,9.46 ,,41.1 ,51.2 ,28.1 ,41.7 ,40.9 ,41.8 ,38.8 ,40.5 ,31.2 ,41.1 ,45.3 ,40.8 ,40.6 ,,,41.4 ,41.5 ,,33.7 ,31.5 ,32.3 ,3.81 ,22.2 ,0.05 ,0.05 ,15.76 ,-,-,508 ,0.49 ,18.56 ,4.02 ,,0.02 ,,""
2013/10/16 5:00,DS,-2080 ,0.007 ,42.4 ,,53.3 ,,,38.3 ,10.46 ,,41.1 ,51.2 ,28.2 ,41.7 ,40.8 ,41.7 ,39.2 ,40.5 ,30.6 ,41.0 ,44.7 ,40.8 ,40.5 ,,,41.4 ,41.5 ,,33.7 ,31.5 ,32.3 ,3.81 ,22.4 ,0.04 ,0.04 ,15.78 ,-,-,509 ,0.49 ,18.84 ,4.02 ,,0.02 ,,""
2013/10/16 11:00,DS,-2081 ,0.008 ,42.3 ,,52.9 ,,,38.4 ,11.68 ,,41.0 ,51.1 ,27.6 ,41.6 ,40.7 ,41.7 ,39.2 ,40.4 ,30.7 ,41.0 ,44.8 ,40.7 ,40.5 ,,,41.4 ,41.4 ,,33.7 ,31.5 ,32.3 ,3.80 ,22.5 ,0.03 ,0.04 ,15.67 ,-,-,501 ,0.49 ,18.66 ,4.02 ,,0.02 ,,""
2013/10/16 17:00,DS,-2082 ,0.007 ,42.2 ,,53.0 ,,,38.4 ,9.22 ,,41.0 ,51.1 ,27.8 ,41.5 ,40.7 ,41.6 ,38.7 ,40.4 ,31.2 ,40.9 ,45.1 ,40.6 ,40.4 ,,,41.3 ,41.4 ,,33.7 ,31.4 ,32.2 ,3.77 ,22.4 ,0.05 ,0.05 ,15.65 ,-,-,499 ,0.48 ,18.09 ,4.02 ,,0.02 ,,""
2013/10/16 23:00,DS,-2083 ,0.006 ,42.2 ,,52.7 ,,,38.3 ,8.36 ,,40.9 ,51.1 ,28.0 ,41.4 ,40.6 ,41.5 ,38.6 ,40.3 ,31.3 ,40.8 ,45.1 ,40.6 ,40.4 ,,,41.2 ,41.3 ,,33.8 ,31.3 ,32.1 ,3.73 ,22.3 ,0.06 ,0.06 ,15.65 ,-,-,499 ,0.48 ,18.13 ,4.02 ,,0.02 ,,""
2013/10/17 5:00,DS,-2083 ,0.006 ,42.1 ,,52.1 ,,,38.1 ,7.81 ,,40.8 ,51.0 ,28.0 ,41.4 ,40.5 ,41.5 ,38.4 ,40.3 ,31.2 ,40.8 ,45.1 ,40.5 ,40.3 ,,,41.2 ,41.2 ,,33.8 ,31.2 ,32.0 ,3.68 ,21.9 ,0.06 ,0.06 ,15.65 ,-,-,499 ,0.48 ,18.07 ,4.02 ,,0.02 ,,""
2013/10/17 11:00,DS,-2082 ,0.006 ,42.1 ,,52.6 ,,,38.0 ,7.56 ,,40.7 ,51.0 ,27.8 ,41.3 ,40.5 ,41.4 ,38.3 ,40.2 ,31.2 ,40.7 ,45.1 ,40.4 ,40.2 ,,,41.2 ,41.2 ,,33.9 ,31.1 ,32.0 ,3.64 ,21.3 ,0.06 ,0.06 ,15.65 ,-,-,499 ,0.48 ,17.72 ,4.02 ,,0.02 ,,""
2013/10/17 17:00,DS,-2081 ,0.005 ,42.0 ,,52.5 ,,,37.9 ,7.58 ,,40.7 ,50.9 ,27.8 ,41.2 ,40.4 ,41.3 ,38.2 ,40.1 ,31.2 ,40.6 ,45.0 ,40.3 ,40.1 ,,,41.1 ,41.1 ,,33.9 ,31.0 ,31.8 ,3.63 ,20.7 ,0.06 ,0.06 ,15.63 ,-,-,498 ,0.48 ,17.53 ,4.02 ,,0.02 ,,""
2013/10/17 23:00,DS,-2083 ,0.005 ,41.9 ,,52.3 ,,,37.8 ,7.38 ,,40.6 ,50.9 ,27.8 ,41.2 ,40.4 ,41.2 ,37.9 ,40.1 ,31.3 ,40.6 ,45.2 ,40.3 ,40.1 ,,,41.0 ,41.0 ,,33.9 ,30.9 ,31.7 ,3.60 ,20.4 ,0.06 ,0.06 ,15.63 ,-,-,498 ,0.48 ,18.28 ,4.02 ,,0.02 ,,""
2013/10/18 5:00,DS,-2083 ,0.005 ,41.8 ,,52.2 ,,,37.7 ,7.29 ,,40.5 ,50.8 ,27.7 ,41.1 ,40.3 ,41.1 ,37.6 ,40.0 ,31.5 ,40.5 ,45.3 ,40.2 ,40.0 ,,,41.0 ,41.1 ,,33.9 ,30.9 ,31.7 ,3.57 ,20.3 ,0.06 ,0.06 ,15.65 ,-,-,499 ,0.48 ,18.05 ,4.02 ,,0.02 ,,""
2013/10/18 11:00,DS,-2083 ,0.005 ,41.8 ,,52.1 ,,,37.6 ,7.29 ,,40.4 ,50.8 ,27.6 ,41.0 ,40.2 ,41.1 ,37.4 ,39.9 ,31.6 ,40.4 ,45.4 ,40.2 ,39.9 ,,,40.9 ,41.0 ,,34.0 ,30.8 ,31.7 ,3.54 ,20.0 ,0.06 ,0.06 ,15.65 ,-,-,499 ,0.48 ,18.47 ,4.02 ,,0.02 ,,""
2013/10/18 17:00,DS,-2083 ,0.005 ,41.7 ,,51.8 ,,,37.5 ,7.47 ,,40.4 ,50.7 ,27.6 ,40.9 ,40.1 ,41.0 ,37.2 ,39.9 ,31.5 ,40.3 ,45.4 ,40.1 ,39.8 ,,,40.7 ,40.8 ,,33.9 ,30.8 ,31.6 ,3.54 ,19.3 ,0.06 ,0.06 ,15.63 ,-,-,498 ,0.48 ,18.38 ,4.02 ,,0.02 ,,""
2013/10/18 23:00,DS,-2083 ,0.005 ,41.7 ,,51.7 ,,,37.4 ,7.65 ,,40.3 ,50.7 ,27.6 ,40.8 ,40.1 ,40.9 ,37.1 ,39.8 ,31.6 ,40.3 ,45.4 ,40.0 ,39.8 ,,,40.7 ,40.8 ,,33.9 ,30.7 ,31.6 ,3.54 ,19.3 ,0.06 ,0.06 ,15.63 ,-,-,498 ,0.48 ,18.28 ,4.02 ,,0.02 ,,""
2013/10/19 5:00,DS,-2083 ,0.005 ,41.6 ,,50.6 ,,,37.4 ,7.87 ,,40.3 ,50.6 ,27.6 ,40.8 ,40.0 ,40.8 ,36.9 ,39.7 ,31.6 ,40.2 ,45.4 ,39.9 ,39.7 ,,,40.7 ,40.8 ,,33.9 ,30.7 ,31.5 ,3.53 ,19.2 ,0.06 ,0.06 ,15.63 ,-,-,498 ,0.48 ,18.56 ,4.02 ,,0.02 ,,""
2013/10/19 11:00,DS,-2083 ,0.005 ,41.5 ,,50.5 ,,,37.2 ,7.95 ,,40.1 ,50.6 ,27.5 ,40.7 ,39.9 ,40.8 ,36.8 ,39.6 ,31.7 ,40.1 ,45.4 ,39.9 ,39.6 ,,,40.6 ,40.6 ,,33.9 ,30.6 ,31.5 ,3.52 ,19.2 ,0.06 ,0.06 ,15.63 ,-,-,498 ,0.48 ,18.09 ,4.02 ,,0.02 ,,""
2013/10/19 17:00,DS,-2083 ,0.005 ,41.4 ,,51.9 ,,,37.0 ,8.36 ,,40.1 ,50.5 ,27.5 ,40.6 ,39.8 ,40.6 ,36.6 ,39.6 ,31.6 ,40.0 ,45.4 ,39.8 ,39.5 ,,,40.5 ,40.6 ,,33.9 ,30.6 ,31.4 ,3.52 ,19.0 ,0.06 ,0.06 ,15.63 ,-,-,498 ,0.48 ,18.47 ,4.02 ,,0.02 ,,""
2013/10/19 23:00,DS,-2083 ,0.005 ,41.4 ,,51.4 ,,,36.8 ,8.54 ,,40.0 ,50.5 ,27.5 ,40.5 ,39.8 ,40.6 ,36.5 ,39.5 ,31.6 ,40.0 ,45.3 ,39.7 ,39.5 ,,,40.4 ,40.4 ,,33.9 ,30.6 ,31.4 ,3.53 ,19.2 ,0.06 ,0.05 ,15.63 ,-,-,498 ,0.48 ,18.19 ,4.02 ,,0.02 ,,""
2013/10/20 5:00,DS,-2084 ,0.006 ,41.3 ,,51.2 ,,,36.7 ,8.98 ,,39.9 ,50.4 ,27.4 ,40.4 ,39.7 ,40.5 ,36.4 ,39.4 ,31.6 ,39.9 ,45.3 ,39.7 ,39.4 ,,,40.3 ,40.4 ,,33.9 ,30.5 ,31.4 ,3.54 ,19.3 ,0.05 ,0.06 ,15.63 ,-,-,498 ,0.48 ,18.27 ,4.02 ,,0.02 ,,""
2013/10/20 11:00,DS,-2084 ,0.006 ,41.3 ,,50.9 ,,,36.5 ,9.26 ,,39.8 ,50.3 ,27.4 ,40.3 ,39.6 ,40.4 ,36.3 ,39.4 ,31.5 ,39.8 ,45.2 ,39.6 ,39.3 ,,,40.2 ,40.3 ,,33.9 ,30.5 ,31.3 ,3.56 ,19.6 ,0.05 ,0.05 ,15.63 ,-,-,498 ,0.48 ,18.56 ,4.02 ,,0.02 ,,""
2013/10/20 17:00,DS,-2084 ,0.006 ,41.2 ,,49.9 ,,,36.4 ,9.87 ,,39.7 ,50.3 ,27.3 ,40.3 ,39.6 ,40.3 ,36.2 ,39.3 ,31.4 ,39.7 ,45.1 ,39.5 ,39.3 ,,,40.1 ,40.3 ,,33.9 ,30.5 ,31.3 ,3.58 ,19.8 ,0.04 ,0.05 ,15.63 ,-,-,498 ,0.48 ,18.94 ,4.02 ,,0.02 ,,""
2013/10/20 23:00,DS,-2085 ,0.008 ,41.1 ,,50.7 ,,,36.1 ,10.43 ,,39.7 ,50.2 ,27.3 ,40.1 ,39.5 ,40.3 ,36.3 ,39.2 ,31.1 ,39.7 ,44.9 ,39.4 ,39.2 ,,,40.1 ,40.2 ,,33.9 ,30.4 ,31.2 ,3.59 ,20.2 ,0.04 ,0.05 ,15.63 ,-,-,498 ,0.48 ,19.22 ,4.02 ,,0.02 ,,""
2013/10/21 5:00,DS,-2084 ,0.008 ,41.0 ,,50.1 ,,,35.9 ,10.33 ,,39.6 ,50.2 ,27.3 ,40.1 ,39.4 ,40.2 ,36.3 ,39.2 ,31.0 ,39.6 ,44.8 ,39.4 ,39.1 ,,,39.9 ,40.2 ,,33.9 ,30.3 ,31.2 ,3.60 ,20.4 ,0.04 ,0.05 ,15.63 ,-,-,498 ,0.48 ,19.22 ,4.02 ,,0.02 ,,""
2013/10/21 11:00,DS,-2084 ,0.008 ,41.0 ,,49.6 ,,,35.9 ,10.17 ,,39.5 ,50.1 ,27.1 ,40.0 ,39.4 ,40.1 ,36.1 ,39.1 ,31.0 ,39.5 ,44.8 ,39.3 ,39.0 ,,,40.0 ,40.0 ,,33.9 ,30.3 ,31.2 ,5.85 ,20.7 ,0.05 ,0.05 ,15.63 ,-,-,498 ,0.48 ,18.75 ,4.02 ,,0.02 ,,""
2013/10/21 17:00,DS,-2084 ,0.008 ,40.9 ,,49.2 ,,,35.8 ,10.06 ,,39.4 ,50.1 ,27.2 ,39.9 ,39.3 ,40.0 ,36.1 ,39.0 ,30.9 ,39.5 ,44.8 ,39.2 ,39.0 ,,,39.8 ,40.0 ,,33.9 ,30.3 ,31.1 ,5.90 ,21.4 ,0.05 ,0.04 ,15.63 ,-,-,498 ,0.48 ,18.84 ,4.02 ,,0.02 ,,""
2013/10/21 23:00,DS,-2084 ,0.007 ,40.8 ,,49.4 ,,,35.7 ,9.90 ,,39.4 ,50.0 ,27.1 ,39.9 ,39.2 ,40.0 ,36.0 ,39.0 ,30.9 ,39.4 ,44.7 ,39.2 ,38.9 ,,,39.8 ,40.0 ,,33.8 ,30.2 ,31.0 ,5.94 ,22.1 ,0.06 ,0.05 ,15.63 ,-,-,498 ,0.48 ,20.16 ,4.02 ,,0.02 ,,""
2013/10/22 5:00,DS,-2084 ,0.008 ,40.8 ,,44.5 ,,,35.7 ,9.89 ,,39.3 ,50.0 ,27.1 ,39.8 ,39.2 ,39.9 ,36.0 ,38.9 ,30.8 ,39.4 ,44.7 ,39.1 ,38.9 ,,,39.8 ,39.9 ,,33.8 ,30.2 ,31.0 ,5.99 ,22.9 ,0.05 ,0.05 ,15.63 ,-,-,498 ,0.48 ,18.38 ,4.02 ,,0.02 ,,""
2013/10/22 11:00,DS,-2084 ,0.008 ,40.7 ,,52.3 ,,,35.6 ,9.78 ,,39.2 ,49.9 ,27.1 ,39.8 ,39.1 ,39.8 ,35.9 ,38.8 ,30.8 ,39.3 ,44.6 ,39.1 ,38.8 ,,,39.7 ,39.7 ,,33.8 ,30.2 ,30.9 ,6.04 ,23.6 ,0.06 ,0.05 ,15.63 ,-,-,498 ,0.48 ,18.67 ,4.02 ,,0.02 ,,""
2013/10/22 17:00,DS,-2085 ,0.008 ,40.6 ,,44.5 ,,,35.6 ,9.78 ,,39.2 ,49.9 ,27.0 ,39.7 ,39.1 ,39.8 ,35.9 ,38.8 ,30.7 ,39.2 ,44.4 ,39.0 ,38.7 ,,,39.7 ,39.8 ,,33.8 ,30.2 ,30.9 ,6.07 ,24.2 ,0.06 ,0.05 ,15.63 ,-,-,498 ,0.48 ,18.91 ,4.02 ,,0.02 ,,""
2013/10/22 23:00,DS,-2085 ,0.008 ,40.6 ,,44.4 ,,,35.5 ,9.75 ,,39.2 ,49.9 ,27.0 ,39.7 ,39.0 ,39.7 ,35.9 ,38.7 ,30.6 ,39.2 ,44.3 ,38.9 ,38.7 ,,,39.6 ,39.7 ,,33.7 ,30.1 ,30.9 ,6.11 ,24.9 ,0.06 ,0.05 ,15.63 ,-,-,498 ,0.49 ,18.75 ,4.02 ,,0.02 ,,""
2013/10/23 5:00,DS,-2084 ,0.007 ,40.5 ,,49.6 ,,,35.5 ,9.79 ,,39.1 ,49.8 ,26.9 ,39.6 ,38.9 ,39.7 ,36.0 ,38.7 ,30.2 ,39.1 ,44.0 ,38.9 ,38.6 ,,,39.6 ,39.7 ,,33.7 ,30.1 ,30.8 ,6.15 ,25.7 ,0.06 ,0.05 ,15.63 ,-,-,498 ,0.48 ,19.21 ,4.02 ,,0.02 ,,""
2013/10/23 11:00,DS,-2086 ,0.007 ,40.5 ,,48.8 ,,,35.4 ,9.87 ,,39.0 ,49.7 ,26.9 ,39.5 ,38.9 ,39.6 ,36.0 ,38.6 ,30.2 ,39.1 ,44.0 ,38.8 ,38.6 ,,,39.5 ,39.6 ,,33.6 ,30.1 ,30.8 ,6.19 ,26.3 ,0.06 ,0.05 ,15.63 ,-,-,498 ,0.48 ,18.15 ,4.02 ,,0.02 ,,""
2013/10/23 17:00,DS,-2085 ,0.007 ,40.4 ,,48.9 ,,,35.3 ,9.97 ,,39.0 ,49.7 ,26.8 ,39.5 ,38.8 ,39.6 ,36.0 ,38.6 ,30.1 ,39.0 ,43.9 ,38.8 ,38.5 ,,,39.4 ,39.5 ,,33.6 ,30.0 ,30.8 ,5.66 ,27.0 ,0.05 ,0.05 ,15.63 ,-,-,498 ,0.48 ,19.22 ,4.02 ,,0.02 ,,""
2013/10/23 23:00,DS,-2084 ,0.007 ,40.3 ,,48.6 ,,,35.3 ,10.06 ,,38.9 ,49.6 ,26.8 ,39.4 ,38.8 ,39.5 ,36.0 ,38.5 ,30.0 ,39.0 ,43.7 ,38.7 ,38.5 ,,,39.4 ,39.5 ,,33.6 ,30.0 ,30.7 ,4.01 ,27.0 ,0.05 ,0.05 ,15.63 ,-,-,498 ,0.48 ,19.13 ,4.02 ,,0.02 ,,""
2013/10/24 5:00,DS,-2086 ,0.007 ,40.3 ,,48.4 ,,,35.3 ,10.27 ,,38.9 ,49.6 ,26.8 ,39.4 ,38.7 ,39.5 ,37.3 ,38.5 ,28.4 ,38.9 ,42.2 ,38.7 ,38.4 ,,,39.3 ,39.4 ,,33.5 ,30.0 ,30.7 ,3.91 ,26.7 ,0.05 ,0.05 ,15.63 ,-,-,498 ,0.48 ,18.94 ,4.02 ,,0.02 ,,""
2013/10/24 11:00,DS,-2085 ,0.007 ,40.2 ,,49.0 ,,,35.3 ,10.37 ,,38.8 ,49.5 ,26.7 ,39.3 ,38.7 ,39.4 ,37.2 ,38.4 ,28.3 ,38.8 ,42.1 ,38.6 ,38.3 ,,,39.2 ,39.4 ,,33.5 ,29.9 ,30.6 ,3.82 ,26.2 ,0.05 ,0.04 ,15.63 ,-,-,498 ,0.48 ,19.22 ,4.02 ,,0.02 ,,""
2013/10/24 17:00,DS,-2086 ,0.007 ,40.1 ,,48.4 ,,,35.3 ,10.71 ,,38.7 ,49.5 ,26.6 ,39.2 ,38.6 ,39.3 ,37.2 ,38.3 ,28.3 ,38.8 ,42.0 ,38.5 ,38.3 ,,,39.2 ,39.3 ,,33.4 ,29.8 ,30.6 ,3.76 ,24.2 ,0.05 ,0.04 ,15.63 ,-,-,498 ,0.48 ,19.22 ,4.00 ,,0.02 ,,""
2013/10/24 23:00,DS,-2085 ,0.007 ,40.1 ,,48.6 ,,,35.4 ,10.93 ,,38.7 ,49.5 ,26.6 ,39.2 ,38.6 ,39.4 ,37.1 ,38.3 ,28.4 ,38.7 ,42.0 ,38.5 ,38.3 ,,,39.1 ,39.2 ,,33.4 ,29.8 ,30.6 ,3.73 ,23.8 ,0.05 ,0.04 ,15.63 ,-,-,498 ,0.48 ,19.41 ,4.02 ,,0.02 ,,""
2013/10/25 5:00,DS,-2085 ,0.007 ,40.1 ,,48.9 ,,,35.4 ,11.23 ,,38.7 ,49.5 ,26.6 ,39.2 ,38.5 ,39.3 ,37.0 ,38.2 ,28.4 ,38.7 ,42.0 ,38.5 ,38.2 ,,,39.1 ,39.2 ,,33.4 ,29.8 ,30.6 ,3.70 ,23.6 ,0.04 ,0.04 ,15.63 ,-,-,498 ,0.48 ,19.41 ,4.02 ,,0.02 ,,""
2013/10/25 11:00,DS,-2086 ,0.008 ,40.1 ,,48.5 ,,,35.5 ,11.59 ,,38.6 ,49.4 ,26.6 ,39.1 ,38.4 ,39.2 ,37.0 ,38.1 ,28.4 ,38.6 ,42.0 ,38.4 ,38.1 ,,,39.1 ,39.2 ,,33.4 ,29.8 ,30.6 ,3.68 ,23.3 ,0.04 ,0.04 ,15.63 ,-,-,498 ,0.48 ,19.19 ,4.02 ,,0.02 ,,""
2013/10/25 17:00,DS,-2085 ,0.010 ,40.0 ,,48.0 ,,,35.4 ,12.00 ,,38.6 ,49.4 ,26.6 ,39.1 ,38.4 ,39.2 ,36.9 ,38.1 ,28.5 ,38.6 ,42.1 ,38.4 ,38.1 ,,,39.0 ,39.0 ,,33.5 ,29.8 ,30.5 ,3.68 ,23.1 ,0.04 ,0.04 ,15.63 ,-,-,498 ,0.48 ,18.94 ,4.02 ,,0.02 ,,""
2013/10/25 23:00,DS,-2084 ,0.010 ,40.0 ,,47.9 ,,,35.5 ,11.97 ,,38.6 ,49.3 ,26.5 ,39.1 ,38.4 ,39.2 ,36.9 ,38.1 ,28.5 ,38.6 ,42.0 ,38.4 ,38.1 ,,,39.0 ,39.1 ,,33.5 ,29.8 ,30.5 ,3.69 ,23.2 ,0.05 ,0.04 ,15.63 ,-,-,498 ,0.47 ,19.45 ,4.02 ,,0.02 ,,""
2013/10/26 5:00,DS,-2084 ,0.010 ,40.0 ,,48.3 ,,,35.6 ,12.20 ,,38.5 ,49.1 ,26.5 ,39.0 ,38.4 ,39.2 ,36.2 ,38.1 ,28.9 ,38.6 ,42.8 ,38.3 ,38.1 ,,,39.0 ,39.1 ,,33.4 ,29.8 ,30.5 ,3.65 ,23.3 ,0.05 ,0.04 ,15.63 ,-,-,498 ,0.48 ,20.16 ,4.02 ,,0.02 ,,""
2013/10/26 11:00,DS,-2085 ,0.010 ,39.9 ,,48.4 ,,,35.6 ,12.04 ,,38.4 ,49.1 ,26.4 ,39.0 ,38.3 ,39.1 ,36.1 ,38.0 ,29.0 ,38.5 ,42.8 ,38.3 ,38.0 ,,,39.0 ,39.1 ,,33.5 ,29.7 ,30.5 ,3.60 ,23.2 ,0.05 ,0.04 ,15.63 ,-,-,498 ,0.48 ,20.06 ,4.02 ,,0.02 ,,""
2013/10/26 17:00,DS,-2086 ,0.010 ,39.9 ,,48.7 ,,,35.6 ,11.85 ,,38.4 ,49.0 ,26.4 ,38.9 ,38.3 ,39.1 ,36.0 ,38.0 ,29.1 ,38.5 ,42.9 ,38.3 ,38.0 ,,,38.9 ,39.0 ,,33.5 ,29.7 ,30.4 ,3.55 ,23.1 ,0.05 ,0.04 ,15.63 ,-,-,498 ,0.48 ,19.59 ,4.02 ,,0.02 ,,""
2013/10/26 23:00,DS,-2086 ,0.009 ,39.9 ,,47.9 ,,,35.5 ,11.35 ,,38.4 ,49.0 ,26.4 ,38.9 ,38.2 ,39.0 ,35.8 ,37.9 ,29.2 ,38.4 ,43.0 ,38.2 ,37.9 ,,,38.9 ,38.8 ,,33.5 ,29.7 ,30.4 ,3.50 ,22.5 ,0.05 ,0.04 ,15.63 ,-,-,498 ,0.48 ,19.99 ,4.02 ,,0.02 ,,""
2013/10/27 5:00,DS,-2087 ,0.009 ,39.8 ,,48.3 ,,,35.4 ,10.99 ,,38.3 ,49.0 ,26.3 ,38.9 ,38.2 ,39.0 ,35.5 ,37.9 ,29.4 ,38.4 ,43.3 ,38.2 ,37.9 ,,,38.9 ,38.9 ,,33.4 ,29.7 ,30.3 ,3.44 ,21.7 ,0.05 ,0.04 ,15.63 ,-,-,498 ,0.48 ,19.59 ,4.02 ,,0.02 ,,""
2013/10/27 11:00,DS,-2086 ,0.008 ,39.7 ,,49.4 ,,,35.4 ,10.67 ,,38.3 ,49.0 ,26.3 ,38.8 ,38.2 ,38.9 ,35.5 ,37.9 ,29.4 ,38.4 ,43.2 ,38.1 ,37.9 ,,,38.8 ,38.8 ,,33.4 ,29.6 ,30.3 ,3.40 ,21.1 ,0.06 ,0.05 ,15.63 ,-,-,498 ,0.48 ,19.13 ,4.02 ,,0.02 ,,""
2013/10/27 17:00,DS,-2086 ,0.008 ,39.7 ,,48.7 ,,,35.4 ,10.39 ,,38.2 ,49.0 ,26.2 ,38.8 ,38.1 ,38.9 ,35.4 ,37.8 ,29.4 ,38.3 ,43.2 ,38.1 ,37.8 ,,,38.7 ,38.8 ,,33.3 ,29.6 ,30.3 ,3.37 ,20.4 ,0.06 ,0.05 ,15.63 ,-,-,498 ,0.48 ,19.88 ,4.02 ,,0.02 ,,""
2013/10/27 23:00,DS,-2088 ,0.007 ,39.6 ,,48.6 ,,,35.3 ,10.04 ,,38.2 ,48.9 ,26.1 ,38.7 ,38.1 ,38.8 ,35.5 ,37.8 ,29.5 ,38.3 ,43.0 ,38.0 ,37.8 ,,,38.7 ,38.7 ,,33.3 ,29.6 ,30.3 ,3.35 ,19.9 ,0.06 ,0.05 ,15.63 ,-,-,498 ,0.48 ,19.45 ,4.02 ,,0.02 ,,""
2013/10/28 5:00,DS,-2088 ,0.007 ,39.6 ,,48.3 ,,,35.3 ,9.83 ,,38.1 ,48.8 ,26.0 ,38.7 ,38.0 ,38.8 ,35.5 ,37.7 ,29.5 ,38.2 ,42.9 ,38.0 ,37.7 ,,,38.7 ,38.7 ,,33.2 ,29.5 ,30.2 ,3.32 ,19.8 ,0.06 ,0.05 ,15.63 ,-,-,498 ,0.48 ,19.06 ,3.99 ,,0.02 ,,""
2013/10/28 11:00,DS,-2087 ,0.007 ,39.5 ,,47.7 ,,,35.2 ,9.77 ,,38.1 ,48.8 ,26.0 ,38.6 ,37.9 ,38.7 ,35.4 ,37.6 ,29.4 ,38.1 ,42.7 ,37.9 ,37.6 ,,,38.6 ,38.6 ,,33.1 ,29.5 ,30.2 ,3.29 ,19.4 ,0.06 ,0.05 ,15.63 ,-,-,498 ,0.48 ,18.75 ,3.99 ,,0.02 ,,""
2013/10/28 17:00,DS,-2086 ,0.007 ,39.5 ,,47.9 ,,,35.1 ,9.93 ,,38.1 ,48.8 ,26.0 ,38.6 ,37.9 ,38.7 ,35.3 ,37.6 ,29.4 ,38.1 ,42.8 ,37.9 ,37.6 ,,,38.5 ,38.6 ,,33.1 ,29.5 ,30.2 ,3.29 ,18.8 ,0.05 ,0.05 ,15.82 ,-,-,512 ,0.49 ,18.47 ,3.99 ,,0.02 ,,""
2013/10/28 23:00,DS,-2088 ,0.007 ,39.4 ,,48.2 ,,,35.0 ,10.02 ,,38.0 ,48.8 ,26.0 ,38.5 ,37.9 ,38.6 ,35.1 ,37.6 ,29.5 ,38.1 ,42.9 ,37.8 ,37.6 ,,,38.5 ,38.5 ,,33.1 ,29.5 ,30.2 ,3.28 ,18.8 ,0.05 ,0.05 ,15.82 ,-,-,512 ,0.49 ,18.77 ,3.99 ,,0.02 ,,""
2013/10/29 5:00,DS,-2087 ,0.007 ,39.4 ,,47.0 ,,,35.0 ,10.25 ,,37.9 ,48.7 ,25.9 ,38.5 ,37.8 ,38.6 ,35.1 ,37.6 ,29.4 ,38.0 ,42.8 ,37.8 ,37.5 ,,,38.4 ,38.5 ,,33.0 ,29.5 ,30.1 ,3.26 ,18.8 ,0.05 ,0.05 ,15.82 ,-,-,512 ,0.49 ,19.31 ,3.99 ,,0.02 ,,""
2013/10/29 11:00,DS,-2086 ,0.007 ,39.3 ,,45.5 ,,,35.0 ,10.50 ,,37.9 ,48.7 ,25.8 ,38.4 ,37.8 ,38.5 ,35.0 ,37.5 ,29.4 ,37.9 ,42.8 ,37.7 ,37.4 ,,,38.4 ,38.4 ,,32.9 ,29.5 ,30.1 ,3.26 ,18.6 ,0.05 ,0.05 ,15.82 ,-,-,512 ,0.49 ,18.78 ,3.99 ,,0.02 ,,""
2013/10/29 17:00,DS,-2086 ,0.007 ,39.3 ,,46.6 ,,,34.8 ,10.93 ,,37.9 ,48.6 ,25.7 ,38.4 ,37.8 ,38.5 ,35.0 ,37.4 ,29.3 ,37.9 ,42.8 ,37.7 ,37.5 ,,,38.3 ,38.3 ,,32.9 ,29.5 ,30.1 ,3.28 ,18.5 ,0.05 ,0.05 ,15.82 ,-,-,512 ,0.49 ,19.13 ,3.99 ,,0.02 ,,""
2013/10/29 23:00,DS,-2086 ,0.007 ,39.2 ,,42.6 ,,,34.7 ,11.07 ,,37.8 ,48.6 ,25.8 ,38.3 ,37.7 ,38.4 ,35.0 ,37.4 ,29.2 ,37.9 ,42.8 ,37.7 ,37.5 ,,,38.4 ,38.3 ,,33.0 ,29.5 ,30.1 ,3.29 ,18.9 ,0.05 ,0.05 ,15.82 ,-,-,512 ,0.49 ,19.50 ,3.99 ,,0.02 ,,""
2013/10/30 5:00,DS,-2088 ,0.008 ,39.2 ,,46.9 ,,,34.6 ,11.34 ,,37.8 ,48.5 ,25.7 ,38.2 ,37.7 ,38.3 ,35.0 ,37.4 ,29.0 ,37.8 ,42.6 ,37.6 ,37.4 ,,,38.2 ,38.3 ,,33.0 ,29.5 ,30.1 ,3.30 ,19.2 ,0.04 ,0.04 ,15.82 ,-,-,512 ,0.49 ,18.75 ,3.99 ,,0.02 ,,""
2013/10/30 11:00,DS,-2086 ,0.008 ,39.2 ,,42.0 ,,,34.6 ,11.50 ,,37.7 ,48.5 ,25.7 ,38.2 ,37.6 ,38.3 ,34.9 ,37.4 ,28.9 ,37.8 ,42.6 ,37.5 ,37.4 ,,,38.2 ,38.2 ,,32.7 ,29.5 ,30.1 ,3.31 ,19.3 ,0.04 ,0.04 ,15.82 ,-,-,512 ,0.49 ,19.13 ,3.99 ,,0.02 ,,""
2013/10/30 17:00,DS,-2086 ,0.009 ,39.1 ,,47.3 ,,,34.5 ,11.62 ,,37.7 ,48.5 ,25.7 ,38.2 ,37.6 ,38.3 ,34.7 ,37.6 ,28.4 ,37.7 ,42.9 ,37.5 ,37.4 ,,,38.2 ,38.2 ,,32.5 ,29.5 ,30.2 ,3.33 ,19.6 ,0.04 ,0.04 ,15.82 ,-,-,512 ,0.49 ,18.71 ,3.99 ,,0.02 ,,""
2013/10/30 23:00,DS,-2087 ,0.009 ,39.1 ,,42.0 ,,,34.5 ,11.38 ,,37.7 ,48.4 ,25.7 ,38.2 ,37.6 ,38.2 ,34.7 ,37.6 ,28.6 ,37.7 ,42.7 ,37.4 ,37.3 ,,,38.1 ,38.2 ,,32.3 ,29.6 ,30.2 ,3.32 ,19.8 ,0.04 ,0.04 ,15.82 ,-,-,512 ,0.49 ,19.13 ,3.99 ,,0.02 ,,""
2013/10/31 5:00,DS,-2088 ,0.009 ,39.0 ,,42.0 ,,,34.5 ,11.16 ,,37.6 ,48.4 ,25.6 ,38.1 ,37.5 ,38.2 ,34.7 ,37.6 ,28.5 ,37.7 ,42.7 ,37.4 ,37.3 ,,,38.1 ,38.1 ,,32.1 ,29.7 ,30.3 ,3.30 ,19.8 ,0.04 ,0.04 ,15.82 ,-,-,512 ,0.49 ,19.03 ,3.99 ,,0.02 ,,""
2013/10/31 11:00,DS,-2086 ,0.008 ,39.0 ,,46.6 ,,,34.5 ,11.16 ,,37.6 ,48.4 ,25.5 ,38.1 ,37.5 ,38.2 ,34.6 ,37.5 ,28.5 ,37.6 ,42.7 ,37.4 ,37.2 ,,,38.1 ,38.1 ,,31.9 ,29.7 ,30.3 ,3.28 ,19.7 ,0.05 ,0.05 ,15.82 ,-,-,512 ,0.49 ,18.74 ,3.99 ,,0.02 ,,""
2013/10/31 17:00,DS,-2086 ,0.008 ,38.9 ,,47.2 ,,,34.5 ,11.35 ,,37.6 ,48.4 ,25.5 ,38.1 ,37.5 ,38.1 ,34.6 ,37.1 ,28.5 ,37.6 ,42.6 ,37.4 ,37.2 ,,,38.1 ,38.1 ,,31.6 ,29.7 ,30.3 ,3.28 ,19.3 ,0.04 ,0.04 ,15.82 ,-,-,512 ,0.49 ,18.34 ,3.98 ,,0.02 ,,""
2013/10/31 23:00,DS,-2086 ,0.009 ,38.9 ,,47.7 ,,,34.5 ,11.28 ,,37.5 ,48.3 ,25.5 ,38.1 ,37.4 ,38.1 ,34.6 ,37.1 ,28.4 ,37.6 ,42.6 ,37.3 ,37.2 ,,,38.1 ,38.1 ,,31.5 ,29.8 ,30.3 ,3.28 ,19.3 ,0.04 ,0.04 ,15.83 ,-,-,513 ,0.49 ,19.09 ,3.98 ,,0.02 ,,""
2013/11/1 5:00,DS,-2086 ,0.008 ,38.9 ,,41.8 ,,,34.4 ,11.20 ,,37.5 ,48.3 ,25.4 ,38.0 ,37.4 ,38.1 ,34.6 ,37.1 ,28.4 ,37.6 ,42.6 ,37.3 ,37.2 ,,,38.0 ,38.1 ,,31.4 ,29.8 ,30.3 ,3.26 ,19.3 ,0.04 ,0.04 ,15.83 ,-,-,513 ,0.49 ,19.41 ,3.99 ,,0.02 ,,""
2013/11/1 11:00,DS,-2085 ,0.008 ,38.9 ,,47.3 ,,,34.2 ,11.12 ,,37.4 ,48.3 ,25.4 ,37.9 ,37.4 ,38.1 ,34.3 ,37.1 ,27.5 ,37.5 ,43.0 ,37.3 ,37.1 ,,,37.9 ,37.9 ,,31.3 ,29.8 ,30.3 ,3.24 ,19.2 ,0.04 ,0.04 ,15.83 ,-,-,513 ,0.49 ,18.68 ,3.99 ,,0.02 ,,""
2013/11/1 17:00,DS,-2086 ,0.008 ,38.8 ,,45.4 ,,,34.1 ,11.21 ,,37.4 ,48.2 ,25.4 ,37.9 ,37.4 ,38.0 ,34.2 ,37.0 ,27.4 ,37.5 ,43.0 ,37.2 ,37.1 ,,,37.9 ,37.8 ,,31.2 ,29.8 ,30.3 ,3.24 ,18.9 ,0.04 ,0.04 ,15.83 ,-,-,513 ,0.49 ,18.80 ,3.99 ,,0.02 ,,""
2013/11/1 23:00,DS,-2086 ,0.008 ,38.7 ,,46.7 ,,,34.0 ,11.12 ,,37.4 ,48.2 ,25.3 ,37.9 ,37.3 ,38.0 ,34.2 ,37.0 ,27.3 ,37.5 ,43.0 ,37.2 ,37.1 ,,,37.9 ,37.9 ,,31.0 ,29.8 ,30.3 ,3.22 ,18.9 ,0.04 ,0.04 ,15.83 ,-,-,513 ,0.49 ,18.94 ,3.99 ,,0.02 ,,""
2013/11/2 5:00,DS,-2087 ,0.008 ,38.7 ,,42.3 ,,,33.9 ,11.20 ,,37.3 ,48.2 ,25.3 ,37.8 ,37.3 ,37.9 ,34.1 ,37.0 ,27.1 ,37.4 ,43.0 ,37.2 ,37.0 ,,,37.8 ,37.9 ,,30.7 ,29.8 ,30.3 ,3.20 ,18.9 ,0.04 ,0.04 ,15.83 ,-,-,513 ,0.49 ,19.20 ,3.99 ,,0.02 ,,""
2013/11/2 11:00,DS,-2086 ,0.008 ,38.6 ,,42.2 ,,,33.9 ,11.29 ,,37.3 ,48.1 ,25.2 ,37.7 ,37.2 ,37.9 ,34.2 ,36.9 ,27.2 ,37.4 ,42.8 ,37.1 ,37.0 ,,,37.8 ,37.8 ,,30.7 ,29.8 ,30.3 ,3.18 ,18.7 ,0.04 ,0.04 ,15.83 ,-,-,513 ,0.49 ,19.40 ,3.99 ,,0.02 ,,""
2013/11/2 17:00,DS,-2086 ,0.008 ,38.6 ,,42.2 ,,,33.8 ,11.69 ,,37.2 ,48.0 ,25.1 ,37.7 ,37.2 ,37.8 ,34.2 ,36.9 ,27.0 ,37.3 ,42.6 ,37.1 ,36.9 ,,,37.7 ,37.8 ,,30.7 ,29.8 ,30.3 ,3.18 ,18.2 ,0.04 ,0.04 ,15.83 ,-,-,513 ,0.49 ,19.48 ,3.99 ,,0.02 ,,""
2013/11/2 23:00,DS,-2086 ,0.008 ,38.6 ,,42.1 ,,,33.8 ,11.89 ,,37.2 ,48.0 ,25.1 ,37.7 ,37.1 ,37.8 ,34.2 ,36.8 ,26.9 ,37.3 ,42.6 ,37.0 ,36.8 ,,,37.7 ,37.7 ,,30.6 ,29.8 ,30.2 ,3.19 ,18.3 ,0.04 ,0.04 ,15.83 ,-,-,513 ,0.49 ,18.66 ,3.99 ,,0.02 ,,""
2013/11/3 5:00,DS,-2086 ,0.009 ,38.5 ,,42.2 ,,,33.7 ,12.18 ,,37.1 ,48.0 ,25.1 ,37.6 ,37.1 ,37.8 ,34.2 ,36.8 ,26.7 ,37.2 ,42.5 ,37.0 ,36.8 ,,,37.6 ,37.7 ,,30.7 ,29.7 ,30.2 ,3.19 ,18.5 ,0.04 ,0.04 ,15.83 ,-,-,513 ,0.49 ,19.40 ,3.99 ,,0.02 ,,""
2013/11/3 11:00,DS,-2086 ,0.009 ,38.5 ,,42.1 ,,,33.7 ,12.24 ,,37.1 ,48.0 ,25.1 ,37.6 ,37.1 ,37.7 ,34.1 ,36.8 ,26.6 ,37.2 ,42.4 ,36.9 ,36.8 ,,,37.6 ,37.6 ,,30.7 ,29.7 ,30.2 ,3.20 ,18.5 ,0.03 ,0.04 ,15.83 ,-,-,513 ,0.49 ,19.18 ,3.99 ,,0.02 ,,""
2013/11/3 17:00,DS,-2086 ,0.010 ,38.4 ,,42.2 ,,,33.8 ,12.39 ,,37.0 ,48.0 ,25.1 ,37.6 ,37.1 ,37.7 ,34.1 ,36.7 ,26.6 ,37.2 ,42.4 ,36.9 ,36.8 ,,,37.5 ,37.6 ,,30.7 ,29.7 ,30.2 ,3.22 ,18.8 ,0.03 ,0.04 ,15.83 ,-,-,513 ,0.49 ,18.75 ,3.99 ,,0.02 ,,""
2013/11/3 23:00,DS,-2086 ,0.010 ,38.4 ,,42.2 ,,,33.8 ,12.57 ,,37.0 ,47.9 ,25.1 ,37.6 ,37.0 ,37.7 ,34.2 ,36.7 ,26.5 ,37.1 ,42.3 ,36.9 ,36.7 ,,,37.5 ,37.5 ,,30.6 ,29.7 ,30.2 ,3.24 ,19.2 ,0.03 ,0.03 ,15.82 ,-,-,512 ,0.49 ,19.28 ,3.99 ,,0.02 ,,""
2013/11/4 5:00,DS,-2086 ,0.009 ,38.4 ,,42.2 ,,,33.8 ,12.69 ,,37.0 ,47.9 ,25.1 ,37.5 ,37.0 ,37.6 ,34.2 ,36.7 ,26.5 ,37.1 ,42.2 ,36.8 ,36.7 ,,,37.4 ,37.6 ,,30.6 ,29.7 ,30.2 ,3.25 ,19.4 ,0.03 ,0.03 ,15.83 ,-,-,513 ,0.49 ,19.13 ,3.99 ,,0.02 ,,""
2013/11/4 11:00,DS,-2087 ,0.009 ,38.3 ,,42.1 ,,,33.8 ,12.61 ,,36.9 ,47.9 ,25.0 ,37.5 ,37.0 ,37.6 ,34.3 ,36.7 ,26.6 ,37.1 ,41.9 ,36.8 ,36.7 ,,,37.5 ,37.6 ,,30.5 ,29.7 ,30.2 ,3.25 ,19.6 ,0.03 ,0.03 ,15.83 ,-,-,513 ,0.49 ,19.03 ,3.99 ,,0.02 ,,""
2013/11/4 17:00,DS,-2087 ,0.010 ,38.3 ,,42.1 ,,,33.8 ,12.40 ,,36.9 ,47.9 ,25.0 ,37.5 ,37.2 ,37.7 ,34.5 ,36.6 ,26.2 ,37.0 ,41.7 ,36.8 ,36.7 ,,,37.5 ,37.5 ,,30.5 ,29.8 ,30.2 ,3.25 ,19.7 ,0.04 ,0.03 ,15.83 ,-,-,513 ,0.49 ,18.84 ,3.99 ,,0.02 ,,""
2013/11/4 23:00,DS,-2087 ,0.009 ,38.3 ,,42.0 ,,,33.8 ,11.95 ,,36.9 ,47.8 ,24.9 ,37.5 ,37.1 ,37.7 ,35.2 ,36.6 ,25.2 ,37.0 ,40.9 ,36.8 ,36.6 ,,,37.4 ,37.5 ,,30.4 ,29.8 ,30.1 ,3.23 ,19.7 ,0.04 ,0.04 ,15.83 ,-,-,513 ,0.49 ,18.94 ,3.99 ,,0.02 ,,""
2013/11/5 5:00,DS,-2088 ,0.009 ,38.2 ,,41.9 ,,,33.8 ,11.57 ,,36.9 ,47.8 ,24.9 ,37.4 ,37.1 ,37.7 ,35.1 ,36.6 ,25.1 ,37.0 ,40.9 ,36.8 ,36.6 ,,,37.4 ,37.4 ,,30.3 ,29.8 ,30.1 ,3.20 ,19.6 ,0.04 ,0.03 ,15.83 ,-,-,513 ,0.49 ,19.31 ,3.99 ,,0.02 ,,""
2013/11/5 11:00,DS,-2088 ,0.009 ,38.2 ,,41.8 ,,,33.8 ,11.32 ,,36.8 ,47.8 ,24.8 ,37.4 ,37.0 ,37.6 ,35.1 ,36.5 ,25.0 ,36.9 ,40.8 ,36.7 ,36.5 ,,,37.4 ,37.4 ,,30.3 ,29.8 ,30.1 ,3.17 ,19.4 ,0.04 ,0.04 ,15.83 ,-,-,513 ,0.49 ,19.13 ,3.98 ,,0.02 ,,""
2013/11/5 17:00,DS,-2087 ,0.009 ,38.2 ,,41.8 ,,,33.7 ,11.26 ,,36.8 ,47.7 ,24.8 ,37.4 ,37.0 ,37.6 ,35.1 ,36.5 ,24.9 ,36.9 ,40.8 ,36.7 ,36.5 ,,,37.4 ,37.3 ,,30.3 ,29.8 ,30.1 ,3.37 ,18.9 ,0.05 ,0.04 ,15.83 ,-,-,513 ,0.49 ,18.84 ,3.99 ,,0.02 ,,""
2013/11/5 23:00,DS,-2088 ,0.009 ,38.2 ,,41.7 ,,,33.7 ,11.11 ,,36.8 ,47.7 ,24.7 ,37.4 ,37.0 ,37.6 ,35.0 ,36.5 ,25.2 ,36.9 ,40.7 ,36.7 ,36.5 ,,,37.3 ,37.4 ,,30.2 ,29.6 ,30.0 ,3.35 ,18.6 ,0.04 ,0.04 ,15.83 ,-,-,513 ,0.49 ,18.94 ,3.99 ,,0.02 ,,""
2013/11/6 5:00,DS,-2088 ,0.009 ,38.1 ,,42.0 ,,,33.6 ,11.16 ,,36.7 ,47.7 ,24.7 ,37.3 ,37.0 ,37.5 ,35.0 ,36.5 ,25.1 ,36.8 ,40.7 ,36.6 ,36.5 ,,,37.3 ,37.3 ,,30.1 ,29.6 ,30.0 ,3.32 ,18.6 ,0.04 ,0.04 ,15.83 ,-,-,513 ,0.49 ,19.22 ,3.99 ,,0.02 ,,""
2013/11/6 11:00,DS,-2088 ,0.009 ,38.1 ,,42.4 ,,,33.5 ,11.37 ,,36.7 ,47.6 ,24.6 ,37.3 ,36.9 ,37.5 ,35.0 ,36.4 ,24.9 ,36.8 ,40.6 ,36.6 ,36.4 ,,,37.2 ,37.3 ,,30.1 ,29.6 ,30.0 ,3.31 ,18.3 ,0.04 ,0.04 ,15.83 ,-,-,513 ,0.49 ,18.46 ,3.99 ,,0.02 ,,""
2013/11/6 17:00,DS,-2088 ,0.009 ,38.0 ,,42.5 ,,,33.4 ,11.68 ,,36.6 ,47.6 ,24.6 ,37.2 ,36.9 ,37.4 ,35.0 ,36.4 ,24.7 ,36.8 ,40.6 ,36.6 ,36.4 ,,,37.2 ,37.2 ,,30.2 ,29.5 ,30.0 ,3.31 ,17.8 ,0.04 ,0.04 ,15.83 ,-,-,513 ,0.49 ,18.15 ,3.99 ,,0.02 ,,""
2013/11/6 23:00,DS,-2088 ,0.009 ,38.0 ,,42.3 ,,,33.3 ,11.83 ,,36.6 ,47.5 ,24.6 ,37.2 ,36.9 ,37.4 ,34.9 ,36.4 ,24.7 ,36.8 ,40.6 ,36.5 ,36.4 ,,,37.1 ,37.2 ,,30.2 ,29.5 ,29.9 ,3.31 ,17.9 ,0.04 ,0.04 ,15.83 ,-,-,513 ,0.49 ,19.31 ,3.99 ,,0.02 ,,""
2013/11/7 5:00,DS,-2087 ,0.009 ,37.9 ,,45.1 ,,,33.2 ,12.34 ,,36.6 ,47.5 ,24.6 ,37.1 ,36.8 ,37.4 ,34.9 ,36.4 ,24.5 ,36.8 ,40.5 ,36.5 ,36.4 ,,,37.2 ,37.1 ,,30.1 ,29.5 ,29.9 ,3.31 ,18.0 ,0.04 ,0.03 ,15.83 ,-,-,513 ,0.49 ,19.69 ,3.99 ,,0.02 ,,""
2013/11/7 11:00,DS,-2088 ,0.009 ,37.9 ,,45.2 ,,,33.2 ,12.63 ,,36.5 ,47.5 ,24.6 ,37.1 ,36.8 ,37.3 ,34.9 ,36.3 ,24.4 ,36.7 ,40.4 ,36.5 ,36.3 ,,,37.1 ,37.1 ,,30.2 ,29.5 ,29.9 ,3.32 ,18.1 ,0.04 ,0.03 ,15.83 ,-,-,513 ,0.49 ,18.56 ,3.99 ,,0.02 ,,""
