,���q�F����(�R����)A,���q�F����(�R����)B,���q�F���͗e�툳��,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),���q�F�i�[�e�툳��,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),�i�[�e��O����C�u���٘R�k���o(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),�o�b�u���x�iTE-16-114W#1�j,�o�b�u���x�iTE-16-114W#2�j,�o�b�u���x�iTE-16-007�j,�o�b�u���x�iTE-16-008�j,���͗}��������,�T�v���b�V�����v�[�����͋C���x(TE-16-114S),���͗}�������xA(TE-16-700A),���͗}�������xB(TE-16-700B),FPC�X�L�}�T�[�W�^���N����,�g�p�ϔR���v�[�������x,���q�F�i�[�e�퐅�f�Z�xA�n,���q�F�i�[�e�퐅�f�Z�xB�n,RPV��N2����,PCV��N2����,PCV��N2����,N2��������,RPV N2����,PCV�K�X�Ǘ��V�X�e���r�C����,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)A,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)B,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)A,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)B,"���l"
2013/11/7 17:00,DS,-2086 ,0.010 ,37.9 ,,45.3 ,,,33.2 ,12.90 ,,36.5 ,47.4 ,24.5 ,37.1 ,36.8 ,37.3 ,34.9 ,36.3 ,24.3 ,36.7 ,40.4 ,36.4 ,36.3 ,,,37.1 ,37.1 ,,30.2 ,29.5 ,29.9 ,3.35 ,18.4 ,0.03 ,0.03 ,15.83 ,-,-,513 ,0.49 ,18.47 ,3.99 ,,0.02 ,,""
2013/11/7 23:00,DS,-2087 ,0.010 ,37.9 ,,44.6 ,,,33.2 ,12.51 ,,36.5 ,47.4 ,24.5 ,37.1 ,36.7 ,37.2 ,34.9 ,36.3 ,24.4 ,36.6 ,40.4 ,36.4 ,36.2 ,,,37.0 ,37.1 ,,30.1 ,29.4 ,29.8 ,3.35 ,18.7 ,0.04 ,0.03 ,15.83 ,-,-,513 ,0.49 ,18.38 ,3.99 ,,0.02 ,,""
2013/11/8 5:00,DS,-2087 ,0.010 ,37.8 ,,44.8 ,,,33.2 ,12.09 ,,36.4 ,47.4 ,24.5 ,37.0 ,36.7 ,37.2 ,34.8 ,36.3 ,24.4 ,36.6 ,40.4 ,36.4 ,36.3 ,,,37.0 ,37.0 ,,30.1 ,29.5 ,29.8 ,3.33 ,18.7 ,0.04 ,0.04 ,15.83 ,-,-,513 ,0.49 ,18.94 ,3.99 ,,0.02 ,,""
2013/11/8 11:00,DS,-2088 ,0.010 ,37.8 ,,44.8 ,,,33.2 ,11.80 ,,36.4 ,47.3 ,24.5 ,37.0 ,36.6 ,37.2 ,34.8 ,36.2 ,24.4 ,36.6 ,40.4 ,36.4 ,36.2 ,,,37.0 ,37.0 ,,30.0 ,29.6 ,29.8 ,3.31 ,18.6 ,0.04 ,0.04 ,15.83 ,-,-,513 ,0.49 ,18.94 ,3.99 ,,0.02 ,,""
2013/11/8 17:00,DS,-2088 ,0.010 ,37.8 ,,45.0 ,,,33.2 ,11.38 ,,36.4 ,47.3 ,24.4 ,37.0 ,36.6 ,37.2 ,34.8 ,36.2 ,24.5 ,36.6 ,40.3 ,36.3 ,36.2 ,,,36.9 ,37.0 ,,30.0 ,29.6 ,29.8 ,3.30 ,18.4 ,0.04 ,0.04 ,15.83 ,-,-,513 ,0.49 ,18.15 ,3.96 ,,0.02 ,,""
2013/11/8 23:00,DS,-2088 ,0.009 ,37.7 ,,45.2 ,,,33.2 ,10.99 ,,36.4 ,47.3 ,24.4 ,36.9 ,36.6 ,37.1 ,34.8 ,36.1 ,24.7 ,36.5 ,40.1 ,36.3 ,36.1 ,,,37.0 ,37.0 ,,29.9 ,29.5 ,29.8 ,3.28 ,18.1 ,0.04 ,0.04 ,15.83 ,-,-,513 ,0.49 ,18.84 ,3.98 ,,0.02 ,,""
2013/11/9 5:00,DS,-2088 ,0.009 ,37.7 ,,45.2 ,,,33.2 ,10.86 ,,36.3 ,47.3 ,24.3 ,36.9 ,36.5 ,37.1 ,34.8 ,36.1 ,24.7 ,36.5 ,40.1 ,36.3 ,36.1 ,,,36.9 ,36.9 ,,29.9 ,29.5 ,29.8 ,3.25 ,18.1 ,0.04 ,0.04 ,15.83 ,-,-,513 ,0.49 ,19.41 ,3.99 ,,0.02 ,,""
2013/11/9 11:00,DS,-2088 ,0.009 ,37.6 ,,45.1 ,,,33.2 ,10.83 ,,36.2 ,47.2 ,24.3 ,36.8 ,36.5 ,37.0 ,34.7 ,36.0 ,24.7 ,36.4 ,40.0 ,36.2 ,36.0 ,,,36.9 ,36.8 ,,29.8 ,29.5 ,29.8 ,3.22 ,17.7 ,0.04 ,0.04 ,15.83 ,-,-,513 ,0.49 ,19.31 ,3.99 ,,0.02 ,,""
2013/11/9 17:00,DS,-2087 ,0.009 ,37.6 ,,44.7 ,,,33.1 ,11.13 ,,36.2 ,47.2 ,24.2 ,36.8 ,36.5 ,37.0 ,35.0 ,36.0 ,24.7 ,36.4 ,39.9 ,36.1 ,36.0 ,,,36.8 ,36.9 ,,29.9 ,29.5 ,29.7 ,3.20 ,17.1 ,0.04 ,0.04 ,15.83 ,-,-,513 ,0.49 ,18.72 ,3.99 ,,0.02 ,,""
2013/11/9 23:00,DS,-2088 ,0.009 ,37.5 ,,43.6 ,,,33.1 ,11.75 ,,36.2 ,47.1 ,24.2 ,36.8 ,36.4 ,36.9 ,34.9 ,35.9 ,24.5 ,36.3 ,39.9 ,36.1 ,35.9 ,,,36.8 ,36.8 ,,29.8 ,29.5 ,29.7 ,3.20 ,16.7 ,0.04 ,0.04 ,15.83 ,-,-,513 ,0.49 ,19.22 ,3.97 ,,0.02 ,,""
2013/11/10 5:00,DS,-2088 ,0.010 ,37.4 ,,44.3 ,,,32.9 ,12.81 ,,36.1 ,47.1 ,24.2 ,36.7 ,36.3 ,36.9 ,34.8 ,35.9 ,24.4 ,36.3 ,39.9 ,36.1 ,35.9 ,,,36.7 ,36.7 ,,29.8 ,29.4 ,29.7 ,3.21 ,16.7 ,0.03 ,0.03 ,15.83 ,-,-,513 ,0.49 ,18.66 ,3.97 ,,0.02 ,,""
2013/11/10 11:00,DS,-2087 ,0.011 ,37.4 ,,43.9 ,,,32.9 ,13.49 ,,36.1 ,47.0 ,24.2 ,36.7 ,36.3 ,36.8 ,34.8 ,35.8 ,24.7 ,36.2 ,39.8 ,36.0 ,35.8 ,,,36.7 ,36.7 ,,29.9 ,29.4 ,29.7 ,3.24 ,17.1 ,0.03 ,0.03 ,15.83 ,-,-,513 ,0.49 ,19.31 ,3.97 ,,0.02 ,,""
2013/11/10 17:00,DS,-2086 ,0.011 ,37.4 ,,43.9 ,,,32.8 ,13.32 ,,36.1 ,47.0 ,24.1 ,36.6 ,36.3 ,36.8 ,34.8 ,35.8 ,24.6 ,36.2 ,39.7 ,36.0 ,35.8 ,,,36.6 ,36.6 ,,29.9 ,29.4 ,29.7 ,3.26 ,17.6 ,0.03 ,0.03 ,15.83 ,-,-,513 ,0.49 ,18.84 ,3.97 ,,0.02 ,,""
2013/11/10 23:00,DS,-2088 ,0.011 ,37.4 ,,43.6 ,,,32.7 ,13.27 ,,36.0 ,47.0 ,24.1 ,36.6 ,36.2 ,36.7 ,34.7 ,36.0 ,24.6 ,36.1 ,39.7 ,35.9 ,35.8 ,,,36.6 ,36.6 ,,29.8 ,29.4 ,29.7 ,3.26 ,17.8 ,0.03 ,0.03 ,15.83 ,-,-,513 ,0.49 ,19.59 ,3.97 ,,0.02 ,,""
2013/11/11 5:00,DS,-2088 ,0.010 ,37.3 ,,42.7 ,,,32.6 ,13.15 ,,36.0 ,47.0 ,24.1 ,36.5 ,36.2 ,36.7 ,34.7 ,36.0 ,24.5 ,36.1 ,39.7 ,35.9 ,35.7 ,,,36.6 ,36.5 ,,29.8 ,29.4 ,29.7 ,3.24 ,17.8 ,0.03 ,0.03 ,15.83 ,-,-,513 ,0.49 ,19.76 ,3.97 ,,0.02 ,,""
2013/11/11 11:00,DS,-2088 ,0.011 ,37.3 ,,42.6 ,,,32.6 ,13.31 ,,35.9 ,46.9 ,24.0 ,36.5 ,36.2 ,36.6 ,34.7 ,35.7 ,24.5 ,36.1 ,39.6 ,35.8 ,35.7 ,,,36.5 ,36.5 ,,29.8 ,29.4 ,29.6 ,3.21 ,17.7 ,0.03 ,0.03 ,15.91 ,-,-,519 ,0.49 ,18.94 ,3.97 ,,0.02 ,,""
2013/11/11 17:00,DS,-2090 ,0.010 ,37.3 ,,42.1 ,,,32.5 ,12.62 ,,35.9 ,46.8 ,24.0 ,36.5 ,36.1 ,36.6 ,34.7 ,35.9 ,24.6 ,36.0 ,39.6 ,35.8 ,35.6 ,,,36.4 ,36.4 ,,29.8 ,29.4 ,29.6 ,3.19 ,17.4 ,0.04 ,0.03 ,15.91 ,-,-,519 ,0.49 ,18.94 ,3.97 ,,0.02 ,,""
2013/11/11 23:00,DS,-2090 ,0.010 ,37.2 ,,42.3 ,,,32.4 ,11.84 ,,35.8 ,46.8 ,23.9 ,36.4 ,36.1 ,36.5 ,34.7 ,35.6 ,24.6 ,36.0 ,39.5 ,35.8 ,35.6 ,,,36.4 ,36.4 ,,29.7 ,29.3 ,29.6 ,3.15 ,16.8 ,0.04 ,0.03 ,15.91 ,-,-,519 ,0.49 ,19.22 ,3.97 ,,0.02 ,,""
2013/11/12 5:00,DS,-2090 ,0.008 ,37.1 ,,42.6 ,,,32.5 ,11.19 ,,35.8 ,46.8 ,23.8 ,36.3 ,36.0 ,36.5 ,34.7 ,35.6 ,24.4 ,35.9 ,39.4 ,35.7 ,35.5 ,,,36.3 ,36.5 ,,29.5 ,29.3 ,29.5 ,3.11 ,16.5 ,0.04 ,0.03 ,15.91 ,-,-,519 ,0.49 ,19.50 ,3.97 ,,0.02 ,,""
2013/11/12 11:00,DS,-2090 ,0.008 ,37.1 ,,42.3 ,,,32.4 ,10.68 ,,35.7 ,46.7 ,23.7 ,36.2 ,35.9 ,36.3 ,34.5 ,35.7 ,24.3 ,35.8 ,39.4 ,35.6 ,35.4 ,,,36.2 ,36.3 ,,29.5 ,29.1 ,29.5 ,3.07 ,15.9 ,0.03 ,0.02 ,15.91 ,-,-,519 ,0.50 ,20.44 ,3.97 ,,0.02 ,,""
2013/11/12 17:00,DS,-2089 ,0.008 ,36.9 ,,42.4 ,,,32.2 ,10.29 ,,35.6 ,46.7 ,23.7 ,36.1 ,35.9 ,36.3 ,34.5 ,35.4 ,24.4 ,35.8 ,39.4 ,35.5 ,35.4 ,,,36.2 ,36.2 ,,29.4 ,29.0 ,29.4 ,3.05 ,14.9 ,0.03 ,0.03 ,15.92 ,-,-,520 ,0.50 ,19.69 ,3.97 ,,0.02 ,,""
2013/11/12 23:00,DS,-2090 ,0.008 ,36.9 ,,42.3 ,,,32.2 ,9.81 ,,35.6 ,46.6 ,23.6 ,36.1 ,35.8 ,36.2 ,34.6 ,35.3 ,24.8 ,35.6 ,39.0 ,35.5 ,35.3 ,,,36.1 ,36.1 ,,29.4 ,29.0 ,29.4 ,3.03 ,14.4 ,0.03 ,0.03 ,15.92 ,-,-,520 ,0.50 ,20.44 ,3.97 ,,0.02 ,,""
2013/11/13 5:00,DS,-2090 ,0.007 ,36.8 ,,42.0 ,,,31.8 ,9.31 ,,35.5 ,46.6 ,23.5 ,36.0 ,35.7 ,36.1 ,34.5 ,35.2 ,24.3 ,35.6 ,39.1 ,35.4 ,35.2 ,,,36.0 ,36.1 ,,29.3 ,28.9 ,29.4 ,3.02 ,14.3 ,0.03 ,0.03 ,15.92 ,-,-,520 ,0.50 ,20.34 ,3.97 ,,0.02 ,,""
2013/11/13 11:00,DS,-2090 ,0.006 ,36.7 ,,41.6 ,,,31.7 ,8.71 ,,35.3 ,46.4 ,23.5 ,35.9 ,35.6 ,36.0 ,34.4 ,35.1 ,24.0 ,35.5 ,39.0 ,35.3 ,35.1 ,,,36.0 ,36.0 ,,29.2 ,28.9 ,29.3 ,3.00 ,13.9 ,0.04 ,0.03 ,15.92 ,-,-,520 ,0.50 ,19.03 ,3.97 ,,0.02 ,,""
2013/11/13 17:00,DS,-2090 ,0.006 ,36.6 ,,42.1 ,,,31.7 ,8.28 ,,35.3 ,46.4 ,23.3 ,35.8 ,35.5 ,35.9 ,34.3 ,35.0 ,24.1 ,35.4 ,38.8 ,35.2 ,35.0 ,,,35.8 ,35.8 ,,29.2 ,28.9 ,29.3 ,2.99 ,13.6 ,0.04 ,0.03 ,15.92 ,-,-,520 ,0.50 ,18.94 ,3.97 ,,0.02 ,,""
2013/11/13 23:00,DS,-2092 ,0.006 ,36.5 ,,42.0 ,,,31.7 ,7.80 ,,35.1 ,46.3 ,23.3 ,35.7 ,35.4 ,35.8 ,34.3 ,34.9 ,24.0 ,35.3 ,38.7 ,35.1 ,34.9 ,,,35.8 ,35.8 ,,29.1 ,28.8 ,29.3 ,2.98 ,13.3 ,0.04 ,0.03 ,15.92 ,-,-,520 ,0.50 ,19.41 ,3.97 ,,0.02 ,,""
2013/11/14 5:00,DS,-2092 ,0.005 ,36.4 ,,41.8 ,,,31.6 ,7.45 ,,35.0 ,46.3 ,23.2 ,35.6 ,35.3 ,35.6 ,34.2 ,34.8 ,24.0 ,35.1 ,38.5 ,35.0 ,34.8 ,,,35.6 ,35.7 ,,29.0 ,28.8 ,29.2 ,2.96 ,13.2 ,0.04 ,0.04 ,15.92 ,-,-,520 ,0.50 ,18.94 ,3.96 ,,0.02 ,,""
2013/11/14 11:00,DS,-2091 ,0.005 ,36.3 ,,41.7 ,,,31.4 ,7.26 ,,34.9 ,46.2 ,23.1 ,35.4 ,35.1 ,35.5 ,34.1 ,34.7 ,23.8 ,35.0 ,38.3 ,34.8 ,34.6 ,,,35.5 ,35.5 ,,28.9 ,28.7 ,29.2 ,2.95 ,12.9 ,0.04 ,0.04 ,15.92 ,-,-,520 ,0.50 ,18.38 ,3.97 ,,0.02 ,,""
2013/11/14 17:00,DS,-2090 ,0.005 ,36.1 ,,41.5 ,,,31.3 ,7.18 ,,34.8 ,46.1 ,23.1 ,35.3 ,35.0 ,35.4 ,34.1 ,34.6 ,23.8 ,34.9 ,38.1 ,34.7 ,34.5 ,,,35.4 ,35.4 ,,29.0 ,28.7 ,29.1 ,2.96 ,12.6 ,0.04 ,0.04 ,15.92 ,-,-,520 ,0.50 ,19.13 ,3.97 ,,0.02 ,,""
2013/11/14 23:00,DS,-2090 ,0.005 ,36.0 ,,41.8 ,,,31.2 ,7.24 ,,34.7 ,46.0 ,23.0 ,35.2 ,34.9 ,35.3 ,34.0 ,34.5 ,23.9 ,34.8 ,38.0 ,34.7 ,34.4 ,,,35.2 ,35.2 ,,28.9 ,28.6 ,29.0 ,2.96 ,12.7 ,0.04 ,0.04 ,15.92 ,-,-,520 ,0.50 ,18.66 ,3.96 ,,0.02 ,,""
2013/11/15 5:00,DS,-2090 ,0.005 ,36.0 ,,41.7 ,,,31.2 ,7.48 ,,34.6 ,46.0 ,23.0 ,35.1 ,34.8 ,35.2 ,33.9 ,34.4 ,22.3 ,34.7 ,38.4 ,34.5 ,34.3 ,,,35.2 ,35.2 ,,28.9 ,28.6 ,29.0 ,2.97 ,12.9 ,0.04 ,0.03 ,15.92 ,-,-,520 ,0.50 ,19.13 ,3.97 ,,0.02 ,,""
2013/11/15 11:00,DS,-2091 ,0.005 ,35.9 ,,41.5 ,,,31.1 ,7.75 ,,34.5 ,45.9 ,22.9 ,35.0 ,34.7 ,35.1 ,33.9 ,34.3 ,21.6 ,34.6 ,38.4 ,34.5 ,34.2 ,,,35.0 ,35.1 ,,28.9 ,28.6 ,29.0 ,2.99 ,13.2 ,0.04 ,0.03 ,15.92 ,-,-,520 ,0.50 ,18.09 ,3.97 ,,0.02 ,,""
2013/11/15 17:00,DS,-2090 ,0.005 ,35.8 ,,41.4 ,,,31.1 ,7.72 ,,34.5 ,45.8 ,22.9 ,35.0 ,34.6 ,35.1 ,33.7 ,34.2 ,21.7 ,34.6 ,38.4 ,34.4 ,34.2 ,,,35.0 ,35.0 ,,28.9 ,28.6 ,29.0 ,3.02 ,13.8 ,0.04 ,0.03 ,15.92 ,-,-,520 ,0.50 ,18.28 ,3.97 ,,0.02 ,,""
2013/11/15 23:00,DS,-2090 ,0.005 ,35.8 ,,41.3 ,,,31.1 ,7.46 ,,34.4 ,45.8 ,22.9 ,34.9 ,34.6 ,35.0 ,33.7 ,34.1 ,23.5 ,34.5 ,37.8 ,34.3 ,34.1 ,,,34.9 ,34.9 ,,28.8 ,28.5 ,28.9 ,3.03 ,14.2 ,0.04 ,0.04 ,15.92 ,-,-,520 ,0.50 ,18.47 ,3.97 ,,0.02 ,,""
2013/11/16 5:00,DS,-2090 ,0.005 ,35.7 ,,41.2 ,,,31.0 ,7.42 ,,34.3 ,45.7 ,22.8 ,34.8 ,34.5 ,34.9 ,33.8 ,34.0 ,23.6 ,34.4 ,37.7 ,34.2 ,34.0 ,,,34.8 ,34.8 ,,28.8 ,28.5 ,28.9 ,3.03 ,14.4 ,0.04 ,0.04 ,15.92 ,-,-,520 ,0.50 ,18.56 ,3.97 ,,0.02 ,,""
2013/11/16 11:00,DS,-2090 ,0.005 ,35.6 ,,41.1 ,,,31.0 ,7.40 ,,34.2 ,45.7 ,22.7 ,34.8 ,34.4 ,34.8 ,33.8 ,34.0 ,23.6 ,34.3 ,37.6 ,34.2 ,33.9 ,,,34.8 ,34.8 ,,28.8 ,28.5 ,28.9 ,3.03 ,14.5 ,0.04 ,0.04 ,15.92 ,-,-,520 ,0.50 ,18.00 ,3.97 ,,0.02 ,,""
2013/11/16 17:00,DS,-2090 ,0.005 ,35.6 ,,40.0 ,,,30.9 ,7.53 ,,34.2 ,45.6 ,22.7 ,34.6 ,34.3 ,34.8 ,33.9 ,33.9 ,23.5 ,34.3 ,37.5 ,34.1 ,33.9 ,,,34.7 ,34.8 ,,28.8 ,28.4 ,28.9 ,3.04 ,14.7 ,0.04 ,0.04 ,15.92 ,-,-,520 ,0.50 ,19.03 ,3.96 ,,0.02 ,,""
2013/11/16 23:00,DS,-2090 ,0.005 ,35.5 ,,39.3 ,,,30.8 ,7.46 ,,34.1 ,45.5 ,22.7 ,34.6 ,34.3 ,34.7 ,33.9 ,33.9 ,23.3 ,34.2 ,37.5 ,34.1 ,33.9 ,,,34.6 ,34.7 ,,28.7 ,28.4 ,28.8 ,3.04 ,14.8 ,0.04 ,0.04 ,15.92 ,-,-,520 ,0.50 ,18.28 ,3.96 ,,0.02 ,,""
2013/11/17 5:00,DS,-2090 ,0.005 ,35.4 ,,41.2 ,,,30.7 ,7.60 ,,34.0 ,45.4 ,22.6 ,34.5 ,34.2 ,34.6 ,34.0 ,33.8 ,23.3 ,34.2 ,37.5 ,34.0 ,33.8 ,,,34.7 ,34.6 ,,28.7 ,28.4 ,28.8 ,3.03 ,14.9 ,0.04 ,0.03 ,15.92 ,-,-,520 ,0.50 ,18.56 ,3.97 ,,0.02 ,,""
2013/11/17 11:00,DS,-2090 ,0.005 ,35.4 ,,39.9 ,,,30.6 ,7.65 ,,34.0 ,45.4 ,22.6 ,34.5 ,34.2 ,34.6 ,34.0 ,33.8 ,23.2 ,34.1 ,37.4 ,33.9 ,33.7 ,,,34.6 ,34.5 ,,28.7 ,28.3 ,28.7 ,3.03 ,14.8 ,0.04 ,0.03 ,15.92 ,-,-,520 ,0.50 ,18.28 ,3.96 ,,0.02 ,,""
2013/11/17 17:00,DS,-2090 ,0.005 ,35.3 ,,38.6 ,,,30.5 ,7.86 ,,33.9 ,45.3 ,22.5 ,34.4 ,34.1 ,34.5 ,34.1 ,33.7 ,23.2 ,34.1 ,37.4 ,33.9 ,33.7 ,,,34.5 ,34.5 ,,28.7 ,28.3 ,28.7 ,3.05 ,14.9 ,0.04 ,0.03 ,15.92 ,-,-,520 ,0.50 ,18.09 ,3.96 ,,0.02 ,,""
2013/11/17 23:00,DS,-2090 ,0.005 ,35.3 ,,40.3 ,,,30.5 ,7.94 ,,33.9 ,45.3 ,22.5 ,34.4 ,34.1 ,34.5 ,34.1 ,33.7 ,23.1 ,34.0 ,37.3 ,33.8 ,33.6 ,,,34.5 ,34.5 ,,28.7 ,28.3 ,28.7 ,3.05 ,15.1 ,0.04 ,0.03 ,15.92 ,-,-,520 ,0.50 ,18.09 ,3.96 ,,0.02 ,,""
2013/11/18 5:00,DS,-2090 ,0.005 ,35.2 ,,41.0 ,,,30.4 ,8.05 ,,33.8 ,45.3 ,22.4 ,34.3 ,34.0 ,34.5 ,34.2 ,33.6 ,23.0 ,34.0 ,37.2 ,33.8 ,33.6 ,,,34.4 ,34.5 ,,28.7 ,28.2 ,28.7 ,3.05 ,15.2 ,0.04 ,0.03 ,15.92 ,-,-,520 ,0.50 ,18.00 ,3.97 ,,0.02 ,,""
2013/11/18 11:00,DS,-2090 ,0.005 ,35.2 ,,41.0 ,,,30.3 ,8.09 ,,33.8 ,45.2 ,22.4 ,34.3 ,34.0 ,34.4 ,34.4 ,33.6 ,23.0 ,33.9 ,37.2 ,33.8 ,33.5 ,,,34.3 ,34.5 ,,28.6 ,28.2 ,28.6 ,3.05 ,15.2 ,0.04 ,0.03 ,15.92 ,-,-,520 ,0.50 ,18.09 ,3.97 ,,0.02 ,,""
2013/11/18 17:00,DS,-2090 ,0.006 ,35.1 ,,41.2 ,,,30.3 ,8.13 ,,33.8 ,45.1 ,22.4 ,34.2 ,33.9 ,34.3 ,34.6 ,33.6 ,23.7 ,33.9 ,36.9 ,33.8 ,33.5 ,,,34.3 ,34.3 ,,28.7 ,28.2 ,28.6 ,3.07 ,15.5 ,0.04 ,0.03 ,15.92 ,-,-,520 ,0.50 ,17.44 ,3.97 ,,0.02 ,,""
2013/11/18 23:00,DS,-2090 ,0.006 ,35.1 ,,41.2 ,,,30.3 ,8.08 ,,33.8 ,45.1 ,22.3 ,34.2 ,33.9 ,34.3 ,35.9 ,33.5 ,24.1 ,33.9 ,37.0 ,33.7 ,33.5 ,,,34.3 ,34.3 ,,28.6 ,28.1 ,28.6 ,3.08 ,15.8 ,0.04 ,0.03 ,15.92 ,-,-,520 ,0.50 ,18.75 ,3.96 ,,0.02 ,,""
2013/11/19 5:00,DS,-2091 ,0.006 ,35.1 ,,41.1 ,,,30.3 ,8.03 ,,33.7 ,45.1 ,22.3 ,34.2 ,33.9 ,34.3 ,36.1 ,33.5 ,24.5 ,33.8 ,36.9 ,33.7 ,33.5 ,,,34.3 ,34.4 ,,28.6 ,28.1 ,28.6 ,3.07 ,15.9 ,0.05 ,0.03 ,15.92 ,-,-,520 ,0.50 ,17.72 ,3.96 ,,0.02 ,,""
2013/11/19 11:00,DS,-2091 ,0.006 ,35.0 ,,40.4 ,,,30.3 ,8.13 ,,33.6 ,45.0 ,22.2 ,34.1 ,33.8 ,34.2 ,36.4 ,33.5 ,25.1 ,33.8 ,36.8 ,33.6 ,33.4 ,,,34.2 ,34.3 ,,28.6 ,28.1 ,28.5 ,3.06 ,15.8 ,0.05 ,0.03 ,15.92 ,-,-,520 ,0.50 ,18.00 ,3.96 ,,0.02 ,,""
2013/11/19 17:00,DS,-2091 ,0.006 ,35.0 ,,38.7 ,,,30.3 ,8.02 ,,33.7 ,45.0 ,22.3 ,34.1 ,33.8 ,34.2 ,37.6 ,33.5 ,25.5 ,33.8 ,36.8 ,33.6 ,33.4 ,,,34.2 ,34.3 ,,28.6 ,28.1 ,28.5 ,3.05 ,15.8 ,0.05 ,0.04 ,15.92 ,-,-,520 ,0.50 ,17.44 ,3.97 ,,0.02 ,,""
2013/11/19 23:00,DS,-2090 ,0.006 ,35.0 ,,38.2 ,,,30.3 ,7.86 ,,33.6 ,44.9 ,22.2 ,34.1 ,33.8 ,34.2 ,45.3 ,33.4 ,28.4 ,33.8 ,37.4 ,33.6 ,33.4 ,,,34.2 ,34.3 ,,28.5 ,28.0 ,28.5 ,3.03 ,15.6 ,0.05 ,0.04 ,15.92 ,-,-,520 ,0.50 ,17.63 ,3.97 ,,0.02 ,,""
2013/11/20 5:00,DS,-2090 ,0.006 ,34.9 ,,38.4 ,,,30.3 ,7.84 ,,33.6 ,44.9 ,22.1 ,34.1 ,33.8 ,34.2 ,45.4 ,33.4 ,28.3 ,33.7 ,37.3 ,33.5 ,33.3 ,,,34.1 ,34.2 ,,28.4 ,28.0 ,28.5 ,3.01 ,15.5 ,0.05 ,0.04 ,15.91 ,-,-,519 ,0.50 ,18.19 ,3.97 ,,0.02 ,,""
2013/11/20 11:00,DS,-2090 ,0.006 ,34.9 ,,38.4 ,,,30.3 ,7.90 ,,33.6 ,44.9 ,22.0 ,34.1 ,33.8 ,34.2 ,45.2 ,33.4 ,28.4 ,33.7 ,37.3 ,33.5 ,33.3 ,,,34.2 ,34.2 ,,28.4 ,28.0 ,28.4 ,2.99 ,15.0 ,0.05 ,0.04 ,15.92 ,-,-,520 ,0.50 ,18.00 ,3.97 ,,0.02 ,,""
2013/11/20 17:00,DS,-2090 ,0.006 ,34.9 ,,38.4 ,,,30.2 ,7.89 ,,33.5 ,44.8 ,22.0 ,34.0 ,33.7 ,34.1 ,45.2 ,33.4 ,28.3 ,33.7 ,37.4 ,33.5 ,33.3 ,,,34.2 ,34.2 ,,28.5 ,27.9 ,28.4 ,2.99 ,14.6 ,0.05 ,0.04 ,15.92 ,-,-,520 ,0.50 ,17.06 ,3.96 ,,0.02 ,,""
2013/11/20 23:00,DS,-2090 ,0.006 ,34.9 ,,40.2 ,,,30.1 ,7.92 ,,33.5 ,44.8 ,22.0 ,34.0 ,33.7 ,34.1 ,45.1 ,33.3 ,28.3 ,33.6 ,37.4 ,33.5 ,33.3 ,,,34.1 ,34.2 ,,28.4 ,27.9 ,28.3 ,2.99 ,14.6 ,0.05 ,0.04 ,15.92 ,-,-,520 ,0.49 ,17.44 ,3.97 ,,0.02 ,,""
2013/11/21 5:00,DS,-2090 ,0.006 ,34.8 ,,41.0 ,,,30.1 ,7.76 ,,33.5 ,44.8 ,21.9 ,34.0 ,33.6 ,34.1 ,45.1 ,33.3 ,28.3 ,33.6 ,37.4 ,33.4 ,33.2 ,,,34.1 ,34.1 ,,28.4 ,27.9 ,28.3 ,2.98 ,14.6 ,0.05 ,0.04 ,15.91 ,-,-,519 ,0.49 ,18.19 ,3.96 ,,0.02 ,,""
2013/11/21 11:00,DS,-2090 ,0.005 ,34.8 ,,40.7 ,,,30.0 ,7.63 ,,33.5 ,44.8 ,21.8 ,33.9 ,33.6 ,34.0 ,45.1 ,33.3 ,28.3 ,33.6 ,37.4 ,33.4 ,33.2 ,,,33.9 ,34.1 ,,28.3 ,27.9 ,28.3 ,2.97 ,14.6 ,0.05 ,0.04 ,15.91 ,-,-,519 ,0.49 ,17.25 ,3.96 ,,0.02 ,,""
2013/11/21 17:00,DS,-2090 ,0.005 ,34.8 ,,40.8 ,,,29.9 ,7.63 ,,33.5 ,44.7 ,21.7 ,33.9 ,33.6 ,34.0 ,45.2 ,33.2 ,28.2 ,33.5 ,37.4 ,33.4 ,33.2 ,,,34.0 ,34.2 ,,28.2 ,27.8 ,28.2 ,2.96 ,14.3 ,0.05 ,0.04 ,15.91 ,-,-,519 ,0.49 ,17.16 ,3.96 ,,0.02 ,,""
2013/11/21 23:00,DS,-2091 ,0.005 ,34.8 ,,40.4 ,,,29.8 ,7.61 ,,33.4 ,44.7 ,21.7 ,33.8 ,33.2 ,33.9 ,45.4 ,33.2 ,28.1 ,33.6 ,37.4 ,33.4 ,33.2 ,,,33.9 ,34.1 ,,28.2 ,27.8 ,28.2 ,2.96 ,14.3 ,0.05 ,0.05 ,15.91 ,-,-,519 ,0.49 ,17.81 ,3.96 ,,0.02 ,,""
2013/11/22 5:00,DS,-2092 ,0.005 ,34.7 ,,40.6 ,,,29.7 ,7.77 ,,33.4 ,44.6 ,21.7 ,33.8 ,33.2 ,33.9 ,45.8 ,33.2 ,27.9 ,33.5 ,37.4 ,33.3 ,33.1 ,,,33.9 ,33.9 ,,28.1 ,27.8 ,28.2 ,2.95 ,14.3 ,0.05 ,0.04 ,15.91 ,-,-,519 ,0.49 ,18.19 ,3.96 ,,0.02 ,,""
2013/11/22 11:00,DS,-2092 ,0.005 ,34.6 ,,40.4 ,,,29.6 ,7.92 ,,33.3 ,44.6 ,21.7 ,33.8 ,33.2 ,33.8 ,45.7 ,33.2 ,27.9 ,33.5 ,37.3 ,33.3 ,33.1 ,,,33.8 ,33.9 ,,28.1 ,27.7 ,28.1 ,2.95 ,14.3 ,0.05 ,0.05 ,15.91 ,-,-,519 ,0.49 ,18.09 ,3.96 ,,0.02 ,,""
2013/11/22 17:00,DS,-2092 ,0.005 ,34.6 ,,40.4 ,,,29.6 ,8.01 ,,33.3 ,44.5 ,21.7 ,33.7 ,33.2 ,33.8 ,45.5 ,33.1 ,27.9 ,33.5 ,37.3 ,33.2 ,33.0 ,,,33.8 ,33.8 ,,28.0 ,27.7 ,28.1 ,2.95 ,14.4 ,0.05 ,0.05 ,15.91 ,-,-,519 ,0.49 ,17.06 ,3.95 ,,0.02 ,,""
2013/11/22 23:00,DS,-2091 ,0.005 ,34.5 ,,40.3 ,,,29.6 ,7.79 ,,33.2 ,44.5 ,21.7 ,33.7 ,33.1 ,33.8 ,45.4 ,33.1 ,27.8 ,33.4 ,37.2 ,33.1 ,32.9 ,,,33.8 ,33.8 ,,28.0 ,27.7 ,28.1 ,2.95 ,14.5 ,0.05 ,0.04 ,15.91 ,-,-,519 ,0.49 ,18.00 ,3.96 ,,0.02 ,,""
2013/11/23 5:00,DS,-2091 ,0.005 ,34.5 ,,40.3 ,,,29.6 ,7.68 ,,33.2 ,44.5 ,21.6 ,33.7 ,33.1 ,33.8 ,45.3 ,33.0 ,27.8 ,33.3 ,37.2 ,33.1 ,32.9 ,,,33.7 ,33.7 ,,28.2 ,27.6 ,28.1 ,2.95 ,14.4 ,0.05 ,0.04 ,15.91 ,-,-,519 ,0.49 ,17.91 ,3.96 ,,0.02 ,,""
2013/11/23 11:00,DS,-2092 ,0.005 ,34.5 ,,40.2 ,,,29.5 ,7.56 ,,33.1 ,44.4 ,21.6 ,33.6 ,33.1 ,33.7 ,45.2 ,32.9 ,27.8 ,33.3 ,37.2 ,33.1 ,32.9 ,,,33.7 ,33.7 ,,28.5 ,27.6 ,28.1 ,2.93 ,14.5 ,0.05 ,0.05 ,15.92 ,-,-,520 ,0.49 ,17.06 ,3.96 ,,0.02 ,,""
2013/11/23 17:00,DS,-2092 ,0.005 ,34.4 ,,40.0 ,,,29.5 ,7.69 ,,33.1 ,44.4 ,21.5 ,33.6 ,33.1 ,33.7 ,45.0 ,32.9 ,27.8 ,33.3 ,37.1 ,33.1 ,32.9 ,,,33.6 ,33.6 ,,28.5 ,27.6 ,28.0 ,2.94 ,14.2 ,0.05 ,0.05 ,14.63 ,-,-,460 ,0.44 ,17.72 ,3.97 ,,0.02 ,,""
2013/11/23 23:00,DS,-2092 ,0.005 ,34.4 ,,39.9 ,,,29.6 ,7.60 ,,33.1 ,44.4 ,21.5 ,33.5 ,33.0 ,33.6 ,44.9 ,32.9 ,27.8 ,33.2 ,37.1 ,33.0 ,32.8 ,,,33.6 ,33.6 ,,28.6 ,27.6 ,28.0 ,2.94 ,14.3 ,0.05 ,0.05 ,15.53 ,-,-,490 ,0.47 ,17.16 ,3.96 ,,0.02 ,,""
2013/11/24 5:00,DS,-2092 ,0.005 ,34.3 ,,40.3 ,,,29.6 ,7.77 ,,33.0 ,44.3 ,21.4 ,33.5 ,32.9 ,33.6 ,44.8 ,32.8 ,27.8 ,33.2 ,37.0 ,32.9 ,32.8 ,,,33.6 ,33.6 ,,28.6 ,27.5 ,27.9 ,2.93 ,14.3 ,0.05 ,0.05 ,15.53 ,-,-,490 ,0.47 ,17.16 ,3.96 ,,0.02 ,,""
2013/11/24 11:00,DS,-2092 ,0.005 ,34.3 ,,39.9 ,,,29.5 ,7.63 ,,32.9 ,44.3 ,21.5 ,33.4 ,32.9 ,33.5 ,44.7 ,32.8 ,27.8 ,33.1 ,37.0 ,32.9 ,32.8 ,,,33.5 ,33.6 ,,28.7 ,27.5 ,27.9 ,2.92 ,14.3 ,0.05 ,0.05 ,15.53 ,-,-,490 ,0.47 ,17.63 ,3.96 ,,0.02 ,,""
2013/11/24 17:00,DS,-2092 ,0.005 ,34.3 ,,40.2 ,,,29.5 ,7.57 ,,32.9 ,44.2 ,21.4 ,33.4 ,32.9 ,33.5 ,44.5 ,32.8 ,27.8 ,33.1 ,37.0 ,32.9 ,32.7 ,,,33.5 ,33.5 ,,28.7 ,27.5 ,27.9 ,2.93 ,14.3 ,0.05 ,0.05 ,15.52 ,-,-,489 ,0.47 ,17.25 ,3.96 ,,0.02 ,,""
2013/11/24 23:00,DS,-2092 ,0.005 ,34.2 ,,40.1 ,,,29.5 ,7.41 ,,32.9 ,44.2 ,21.4 ,33.4 ,32.8 ,33.5 ,44.4 ,32.7 ,27.8 ,33.1 ,36.9 ,32.9 ,32.7 ,,,33.4 ,33.4 ,,28.7 ,27.4 ,27.9 ,2.93 ,14.4 ,0.05 ,0.05 ,15.52 ,-,-,489 ,0.47 ,17.63 ,3.96 ,,0.02 ,,""
2013/11/25 5:00,DS,-2092 ,0.005 ,34.2 ,,39.8 ,,,29.5 ,7.66 ,,32.9 ,44.2 ,21.3 ,33.4 ,32.8 ,33.4 ,44.2 ,32.7 ,27.8 ,33.0 ,36.8 ,32.8 ,32.6 ,,,33.4 ,33.4 ,,28.7 ,27.4 ,27.9 ,2.92 ,14.4 ,0.05 ,0.05 ,15.52 ,-,-,489 ,0.47 ,16.69 ,3.96 ,,0.02 ,,""
2013/11/25 11:00,DS,-2092 ,0.005 ,34.1 ,,40.1 ,,,29.5 ,8.02 ,,32.8 ,44.1 ,21.3 ,33.3 ,32.8 ,33.4 ,44.2 ,32.6 ,27.8 ,33.1 ,36.9 ,32.8 ,32.6 ,,,33.4 ,33.4 ,,28.6 ,27.4 ,27.8 ,2.92 ,14.3 ,0.05 ,0.04 ,15.50 ,-,-,488 ,0.47 ,16.97 ,3.96 ,,0.02 ,,""
2013/11/25 17:00,DS,-2091 ,0.005 ,34.1 ,,39.5 ,,,29.4 ,8.67 ,,32.8 ,44.1 ,21.3 ,33.3 ,32.8 ,33.4 ,44.1 ,32.6 ,27.8 ,33.0 ,36.8 ,32.8 ,32.5 ,,,33.4 ,33.4 ,,28.6 ,27.4 ,27.8 ,2.94 ,14.4 ,0.05 ,0.04 ,15.50 ,-,-,488 ,0.47 ,17.16 ,3.96 ,,0.02 ,,""
2013/11/25 23:00,DS,-2091 ,0.006 ,34.1 ,,40.3 ,,,29.4 ,9.37 ,,32.8 ,44.1 ,21.3 ,33.3 ,32.7 ,33.4 ,44.1 ,32.6 ,27.8 ,32.9 ,36.8 ,32.7 ,32.5 ,,,33.3 ,33.3 ,,28.6 ,27.3 ,27.8 ,2.97 ,15.0 ,0.04 ,0.04 ,15.50 ,-,-,488 ,0.47 ,17.25 ,3.96 ,,0.02 ,,""
2013/11/26 5:00,DS,-2091 ,0.006 ,34.1 ,,40.1 ,,,29.4 ,9.12 ,,32.8 ,44.1 ,21.2 ,33.3 ,32.7 ,33.4 ,44.2 ,32.6 ,27.7 ,32.9 ,36.7 ,32.7 ,32.5 ,,,33.3 ,33.3 ,,28.5 ,27.3 ,27.8 ,2.99 ,15.6 ,0.05 ,0.04 ,15.50 ,-,-,488 ,0.47 ,16.78 ,3.96 ,,0.02 ,,""
2013/11/26 11:00,DS,-2092 ,0.006 ,34.0 ,,40.2 ,,,29.2 ,8.70 ,,32.8 ,44.0 ,21.2 ,33.3 ,32.7 ,33.3 ,44.1 ,32.5 ,27.7 ,32.9 ,36.7 ,32.7 ,32.5 ,,,33.2 ,33.3 ,,28.5 ,27.3 ,27.8 ,2.99 ,15.9 ,0.05 ,0.04 ,15.50 ,-,-,488 ,0.47 ,17.25 ,3.93 ,,0.02 ,,""
2013/11/26 17:00,DS,-2091 ,0.006 ,34.0 ,,40.0 ,,,28.9 ,8.25 ,,32.7 ,44.0 ,21.0 ,33.2 ,32.7 ,33.3 ,44.2 ,32.6 ,27.7 ,32.9 ,36.8 ,32.7 ,32.5 ,,,33.3 ,33.3 ,,28.5 ,27.2 ,27.7 ,2.99 ,16.0 ,0.06 ,0.05 ,15.48 ,-,-,486 ,0.47 ,16.41 ,3.93 ,,0.02 ,,""
2013/11/26 23:00,DS,-2091 ,0.006 ,34.0 ,,40.1 ,,,28.8 ,7.87 ,,32.7 ,44.0 ,21.1 ,33.2 ,32.7 ,33.3 ,44.1 ,32.5 ,27.7 ,32.9 ,36.8 ,32.6 ,32.4 ,,,33.2 ,33.3 ,,28.5 ,27.2 ,27.7 ,2.97 ,15.9 ,0.06 ,0.05 ,15.46 ,-,-,485 ,0.47 ,16.97 ,3.93 ,,0.02 ,,""
2013/11/27 5:00,DS,-2092 ,0.006 ,34.0 ,,40.1 ,,,28.7 ,7.61 ,,32.7 ,43.9 ,21.1 ,33.2 ,32.7 ,33.3 ,43.8 ,32.5 ,27.9 ,32.9 ,36.6 ,32.6 ,32.4 ,,,33.2 ,33.3 ,,28.5 ,27.2 ,27.7 ,2.95 ,15.9 ,0.06 ,0.05 ,15.46 ,-,-,485 ,0.47 ,16.97 ,3.93 ,,0.02 ,,""
2013/11/27 11:00,DS,-2091 ,0.005 ,34.0 ,,40.4 ,,,28.6 ,7.63 ,,32.7 ,43.9 ,21.0 ,33.2 ,32.7 ,33.2 ,43.9 ,32.5 ,27.8 ,32.9 ,36.6 ,32.7 ,32.4 ,,,33.3 ,33.3 ,,28.5 ,27.2 ,27.6 ,2.93 ,15.6 ,0.06 ,0.05 ,15.46 ,-,-,485 ,0.47 ,16.31 ,3.93 ,,0.02 ,,""
2013/11/27 17:00,DS,-2092 ,0.005 ,34.0 ,,40.3 ,,,28.7 ,8.14 ,,32.7 ,43.9 ,21.0 ,33.1 ,32.6 ,33.2 ,43.9 ,32.5 ,27.7 ,32.9 ,36.6 ,32.6 ,32.4 ,,,33.2 ,33.3 ,,28.4 ,27.2 ,27.6 ,2.93 ,15.2 ,0.06 ,0.05 ,15.46 ,-,-,485 ,0.47 ,16.22 ,3.93 ,,0.02 ,,""
2013/11/27 23:00,DS,-2092 ,0.005 ,33.9 ,,40.0 ,,,28.7 ,8.45 ,,32.6 ,43.9 ,21.0 ,33.1 ,32.6 ,33.2 ,44.0 ,32.5 ,27.7 ,32.9 ,36.7 ,32.6 ,32.5 ,,,33.3 ,33.3 ,,28.4 ,27.1 ,27.6 ,2.93 ,15.4 ,0.05 ,0.05 ,15.48 ,-,-,486 ,0.47 ,16.78 ,3.93 ,,0.02 ,,""
2013/11/28 5:00,DS,-2092 ,0.005 ,34.0 ,,40.4 ,,,28.6 ,8.44 ,,32.6 ,43.9 ,21.0 ,33.1 ,32.6 ,33.2 ,44.1 ,32.5 ,27.7 ,32.9 ,36.7 ,32.6 ,32.4 ,,,33.2 ,33.2 ,,28.4 ,27.1 ,27.6 ,2.93 ,15.4 ,0.05 ,0.05 ,15.48 ,-,-,486 ,0.47 ,16.88 ,3.93 ,,0.02 ,,""
2013/11/28 11:00,DS,-2092 ,0.005 ,33.9 ,,40.3 ,,,28.6 ,8.41 ,,32.6 ,43.8 ,21.0 ,33.1 ,32.6 ,33.2 ,44.4 ,32.5 ,27.5 ,32.8 ,36.8 ,32.6 ,32.4 ,,,33.2 ,33.2 ,,28.4 ,27.1 ,27.6 ,2.93 ,15.5 ,0.07 ,0.07 ,15.48 ,-,-,486 ,0.47 ,17.53 ,3.93 ,,0.02 ,,""
2013/11/28 17:00,DS,-2092 ,0.005 ,33.9 ,,40.6 ,,,28.5 ,8.29 ,,32.6 ,43.8 ,20.6 ,33.1 ,32.6 ,33.2 ,44.3 ,32.5 ,27.6 ,32.8 ,36.8 ,32.6 ,32.4 ,,,33.1 ,33.2 ,,28.3 ,27.1 ,27.6 ,2.93 ,15.6 ,0.08 ,0.08 ,15.49 ,-,-,487 ,0.47 ,17.81 ,3.93 ,,0.02 ,,""
2013/11/28 23:00,DS,-2092 ,0.005 ,33.9 ,,39.9 ,,,28.5 ,8.01 ,,32.6 ,43.8 ,20.8 ,33.1 ,32.6 ,33.1 ,44.3 ,32.5 ,27.5 ,32.8 ,36.8 ,32.5 ,32.3 ,,,33.1 ,33.1 ,,28.2 ,27.1 ,27.5 ,2.91 ,15.5 ,0.08 ,0.08 ,15.49 ,-,-,487 ,0.47 ,18.19 ,3.93 ,,0.02 ,,""
2013/11/29 5:00,DS,-2093 ,0.005 ,33.9 ,,40.1 ,,,28.3 ,7.88 ,,32.5 ,43.8 ,20.8 ,33.1 ,32.6 ,33.1 ,44.4 ,32.5 ,27.4 ,32.7 ,36.7 ,32.5 ,32.3 ,,,33.1 ,33.1 ,,28.2 ,27.0 ,27.5 ,2.89 ,15.4 ,0.08 ,0.08 ,15.49 ,-,-,487 ,0.48 ,18.09 ,3.93 ,,0.02 ,,""
2013/11/29 11:00,DS,-2094 ,0.005 ,33.8 ,,39.5 ,,,28.2 ,8.11 ,,32.5 ,43.7 ,20.8 ,33.0 ,32.5 ,33.1 ,44.5 ,32.4 ,27.3 ,32.7 ,36.7 ,32.4 ,32.2 ,,,33.0 ,33.1 ,,28.2 ,27.0 ,27.4 ,2.87 ,15.2 ,0.08 ,0.08 ,15.49 ,-,-,487 ,0.48 ,18.00 ,3.93 ,,0.02 ,,""
2013/11/29 17:00,DS,-2093 ,0.005 ,33.8 ,,39.5 ,,,28.1 ,8.32 ,,32.4 ,43.8 ,20.7 ,32.9 ,32.4 ,33.0 ,44.5 ,32.4 ,27.2 ,32.6 ,36.7 ,32.4 ,32.2 ,,,33.0 ,33.1 ,,28.2 ,27.0 ,27.4 ,2.87 ,14.8 ,0.08 ,0.08 ,15.49 ,-,-,487 ,0.48 ,17.34 ,3.93 ,,0.02 ,,""
2013/11/29 23:00,DS,-2092 ,0.005 ,33.8 ,,40.1 ,,,28.1 ,7.61 ,,32.4 ,43.6 ,20.7 ,32.9 ,32.4 ,33.0 ,44.8 ,32.4 ,27.1 ,32.6 ,36.7 ,32.4 ,32.2 ,,,33.0 ,33.0 ,,28.2 ,27.0 ,27.4 ,2.86 ,14.8 ,0.08 ,0.08 ,15.49 ,-,-,487 ,0.48 ,17.72 ,3.93 ,,0.02 ,,""
2013/11/30 5:00,DS,-2093 ,0.005 ,33.7 ,,39.7 ,,,28.0 ,7.20 ,,32.4 ,43.6 ,20.7 ,32.9 ,32.3 ,32.9 ,44.8 ,32.3 ,27.0 ,32.6 ,36.6 ,32.3 ,32.1 ,,,33.0 ,33.0 ,,28.1 ,26.9 ,27.4 ,2.84 ,14.7 ,0.08 ,0.08 ,15.49 ,-,-,487 ,0.47 ,17.53 ,3.93 ,,0.02 ,,""
2013/11/30 11:00,DS,-2093 ,0.005 ,33.7 ,,40.2 ,,,28.0 ,7.13 ,,32.3 ,43.6 ,20.5 ,32.8 ,32.3 ,32.9 ,45.1 ,32.3 ,26.8 ,32.5 ,36.5 ,32.3 ,32.1 ,,,32.9 ,32.9 ,,28.1 ,26.9 ,27.4 ,2.83 ,14.6 ,0.09 ,0.09 ,15.46 ,-,-,485 ,0.47 ,17.16 ,3.93 ,,0.02 ,,""
2013/11/30 17:00,DS,-2093 ,0.005 ,33.7 ,,39.4 ,,,27.9 ,7.25 ,,32.3 ,43.5 ,20.4 ,32.8 ,32.3 ,32.8 ,45.1 ,32.2 ,26.8 ,32.5 ,36.4 ,32.2 ,32.1 ,,,32.8 ,32.9 ,,28.1 ,26.8 ,27.3 ,2.83 ,14.2 ,0.09 ,0.08 ,15.46 ,-,-,485 ,0.47 ,16.88 ,3.93 ,,0.02 ,,""
2013/11/30 23:00,DS,-2093 ,0.005 ,33.6 ,,39.3 ,,,27.9 ,7.41 ,,32.2 ,43.5 ,20.5 ,32.7 ,32.2 ,32.8 ,44.9 ,32.2 ,26.7 ,32.4 ,36.4 ,32.2 ,32.0 ,,,32.8 ,32.9 ,,28.1 ,26.8 ,27.3 ,2.82 ,14.3 ,0.08 ,0.08 ,15.46 ,-,-,485 ,0.47 ,17.72 ,3.93 ,,0.02 ,,""
2013/12/1 5:00,DS,-2094 ,0.005 ,33.6 ,,39.7 ,,,27.9 ,7.53 ,,32.2 ,43.5 ,20.5 ,32.7 ,32.2 ,32.7 ,44.9 ,32.1 ,26.7 ,32.3 ,36.3 ,32.1 ,31.9 ,,,32.8 ,32.8 ,,28.0 ,26.8 ,27.3 ,2.81 ,14.2 ,0.08 ,0.08 ,15.75 ,-,-,486 ,0.47 ,17.63 ,3.93 ,,0.02 ,,""
2013/12/1 11:00,DS,-2093 ,0.005 ,33.5 ,,39.4 ,,,27.9 ,7.57 ,,32.2 ,43.4 ,20.4 ,32.7 ,32.1 ,32.7 ,44.8 ,32.0 ,26.6 ,32.3 ,36.2 ,32.1 ,31.9 ,,,32.7 ,32.8 ,,28.0 ,26.8 ,27.3 ,2.81 ,14.1 ,0.08 ,0.08 ,15.75 ,-,-,486 ,0.47 ,16.50 ,3.93 ,,0.02 ,,""
2013/12/1 17:00,DS,-2093 ,0.005 ,33.5 ,,39.1 ,,,27.9 ,7.66 ,,32.1 ,43.4 ,20.2 ,32.6 ,32.1 ,32.7 ,44.8 ,32.0 ,26.5 ,32.2 ,36.1 ,32.0 ,31.8 ,,,32.5 ,32.7 ,,28.0 ,26.7 ,27.2 ,2.81 ,14.3 ,0.08 ,0.08 ,15.75 ,-,-,486 ,0.47 ,17.06 ,3.93 ,,0.02 ,,""
2013/12/1 23:00,DS,-2093 ,0.005 ,33.4 ,,39.0 ,,,27.8 ,7.67 ,,32.1 ,43.3 ,20.3 ,32.5 ,32.0 ,32.6 ,44.8 ,31.9 ,26.5 ,32.2 ,36.0 ,32.0 ,31.7 ,,,32.6 ,32.6 ,,28.0 ,26.7 ,27.2 ,2.81 ,14.4 ,0.08 ,0.08 ,15.75 ,-,-,486 ,0.48 ,17.63 ,3.93 ,,0.02 ,,""
2013/12/2 5:00,DS,-2093 ,0.005 ,33.4 ,,39.5 ,,,27.8 ,7.89 ,,32.0 ,43.3 ,20.3 ,32.5 ,32.0 ,32.6 ,45.0 ,31.9 ,26.3 ,32.2 ,35.8 ,32.0 ,31.7 ,,,32.5 ,32.5 ,,27.9 ,26.7 ,27.2 ,2.80 ,14.3 ,0.08 ,0.08 ,15.75 ,-,-,486 ,0.47 ,17.06 ,3.93 ,,0.02 ,,""
2013/12/2 11:00,DS,-2093 ,0.005 ,33.3 ,,39.3 ,,,27.8 ,7.95 ,,32.0 ,43.2 ,20.3 ,32.4 ,31.9 ,32.5 ,45.3 ,31.8 ,26.1 ,32.1 ,35.6 ,31.9 ,31.6 ,,,32.4 ,32.5 ,,27.9 ,26.7 ,27.1 ,2.80 ,14.3 ,0.08 ,0.08 ,15.75 ,-,-,486 ,0.47 ,17.72 ,3.93 ,,0.02 ,,""
2013/12/2 17:00,DS,-2093 ,0.005 ,33.3 ,,39.1 ,,,27.7 ,8.11 ,,31.9 ,43.2 ,20.1 ,32.4 ,31.9 ,32.5 ,45.1 ,31.8 ,26.1 ,32.1 ,35.6 ,31.9 ,31.6 ,,,32.4 ,32.4 ,,27.9 ,26.6 ,27.1 ,2.80 ,14.4 ,0.08 ,0.08 ,15.75 ,-,-,486 ,0.47 ,17.34 ,3.93 ,,0.02 ,,""
2013/12/2 23:00,DS,-2094 ,0.005 ,33.3 ,,39.3 ,,,27.7 ,8.08 ,,31.9 ,43.2 ,20.2 ,32.4 ,31.9 ,32.5 ,45.2 ,31.7 ,26.1 ,32.0 ,35.6 ,31.8 ,31.6 ,,,32.4 ,32.5 ,,27.8 ,26.6 ,27.1 ,2.80 ,14.5 ,0.08 ,0.08 ,15.75 ,-,-,486 ,0.47 ,17.16 ,3.93 ,,0.02 ,,""
2013/12/3 5:00,DS,-2094 ,0.005 ,33.2 ,,39.2 ,,,27.7 ,8.08 ,,31.9 ,43.2 ,20.2 ,32.3 ,31.8 ,32.4 ,45.0 ,31.7 ,26.1 ,32.0 ,35.6 ,31.8 ,31.5 ,,,32.3 ,32.5 ,,27.8 ,26.6 ,27.1 ,2.80 ,14.6 ,0.08 ,0.08 ,15.76 ,-,-,487 ,0.47 ,17.34 ,3.93 ,,0.02 ,,""
2013/12/3 11:00,DS,-2094 ,0.005 ,33.2 ,,39.2 ,,,27.6 ,8.10 ,,31.8 ,43.0 ,20.2 ,32.3 ,31.7 ,32.4 ,44.8 ,31.6 ,26.1 ,31.9 ,35.7 ,31.7 ,31.5 ,,,32.3 ,32.5 ,,27.8 ,26.6 ,27.0 ,2.79 ,14.6 ,0.09 ,0.08 ,15.76 ,-,-,487 ,0.47 ,17.25 ,3.93 ,,0.02 ,,""
2013/12/3 17:00,DS,-2094 ,0.005 ,33.1 ,,39.0 ,,,27.6 ,8.17 ,,31.8 ,43.0 ,20.1 ,32.2 ,31.7 ,32.3 ,44.8 ,31.6 ,26.0 ,31.9 ,35.7 ,31.7 ,31.4 ,,,32.3 ,32.3 ,,27.8 ,26.6 ,27.0 ,2.80 ,14.7 ,0.08 ,0.07 ,15.76 ,-,-,487 ,0.47 ,16.50 ,3.93 ,,0.02 ,,""
2013/12/3 23:00,DS,-2094 ,0.005 ,33.1 ,,38.7 ,,,27.6 ,8.18 ,,31.8 ,43.0 ,20.1 ,32.2 ,31.7 ,32.3 ,44.5 ,31.6 ,26.1 ,31.9 ,35.7 ,31.7 ,31.4 ,,,32.2 ,32.2 ,,27.7 ,26.5 ,27.0 ,2.80 ,14.9 ,0.08 ,0.07 ,15.76 ,-,-,487 ,0.47 ,16.97 ,3.93 ,,0.02 ,,""
2013/12/4 5:00,DS,-2094 ,0.005 ,33.1 ,,38.3 ,,,27.5 ,8.32 ,,31.8 ,43.0 ,20.1 ,32.2 ,31.6 ,32.2 ,44.6 ,31.5 ,26.0 ,31.8 ,35.6 ,31.6 ,31.4 ,,,32.2 ,32.2 ,,27.7 ,26.5 ,27.0 ,2.80 ,15.0 ,0.08 ,0.07 ,15.76 ,-,-,487 ,0.47 ,16.50 ,3.92 ,,0.02 ,,""
2013/12/4 11:00,DS,-2094 ,0.005 ,33.0 ,,38.6 ,,,27.4 ,8.33 ,,31.8 ,42.9 ,20.0 ,32.2 ,31.6 ,32.2 ,44.6 ,31.5 ,26.0 ,31.8 ,35.6 ,31.6 ,31.4 ,,,32.1 ,32.2 ,,27.7 ,26.5 ,27.0 ,2.80 ,15.1 ,0.08 ,0.07 ,15.76 ,-,-,487 ,0.47 ,17.34 ,3.92 ,,0.02 ,,""
2013/12/4 17:00,DS,-2094 ,0.005 ,33.0 ,,38.3 ,,,27.4 ,8.51 ,,31.8 ,42.9 ,20.0 ,32.1 ,31.6 ,32.2 ,44.6 ,31.4 ,25.9 ,31.7 ,35.5 ,31.5 ,31.3 ,,,32.0 ,32.2 ,,27.6 ,26.4 ,26.9 ,2.80 ,15.2 ,0.08 ,0.07 ,15.76 ,-,-,487 ,0.47 ,17.53 ,3.93 ,,0.02 ,,""
2013/12/4 23:00,DS,-2092 ,0.005 ,33.0 ,,38.4 ,,,27.3 ,8.47 ,,31.8 ,42.9 ,19.9 ,32.1 ,31.5 ,32.1 ,44.8 ,31.4 ,25.8 ,31.8 ,35.5 ,31.5 ,31.3 ,,,32.1 ,32.1 ,,27.6 ,26.4 ,26.9 ,2.80 ,15.3 ,0.08 ,0.07 ,15.76 ,-,-,487 ,0.47 ,17.25 ,3.93 ,,0.02 ,,""
2013/12/5 5:00,DS,-2093 ,0.006 ,32.9 ,,38.5 ,,,27.2 ,8.59 ,,31.7 ,42.8 ,19.8 ,32.0 ,31.5 ,32.1 ,45.1 ,31.4 ,25.7 ,31.7 ,35.5 ,31.5 ,31.2 ,,,32.1 ,32.1 ,,27.6 ,26.4 ,26.8 ,2.79 ,15.3 ,0.08 ,0.07 ,15.76 ,-,-,487 ,0.47 ,17.44 ,3.93 ,,0.02 ,,""
2013/12/5 11:00,DS,-2093 ,0.006 ,32.9 ,,38.6 ,,,27.1 ,8.64 ,,31.6 ,42.8 ,19.9 ,32.0 ,31.5 ,32.1 ,45.1 ,31.4 ,25.6 ,31.6 ,35.4 ,31.5 ,31.2 ,,,32.0 ,32.1 ,,27.6 ,26.3 ,26.8 ,2.79 ,15.3 ,0.08 ,0.07 ,15.76 ,-,-,487 ,0.47 ,17.16 ,3.93 ,,0.02 ,,""
2013/12/5 17:00,DS,-2094 ,0.006 ,32.9 ,,38.6 ,,,27.1 ,8.82 ,,31.6 ,42.7 ,19.9 ,32.0 ,31.4 ,32.0 ,45.1 ,31.4 ,25.6 ,31.6 ,35.4 ,31.5 ,31.2 ,,,32.1 ,32.0 ,,27.5 ,26.3 ,26.8 ,2.79 ,15.4 ,0.08 ,0.07 ,15.76 ,-,-,487 ,0.47 ,16.69 ,3.92 ,,0.02 ,,""
2013/12/5 23:00,DS,-2094 ,0.006 ,32.8 ,,38.4 ,,,27.0 ,9.02 ,,31.6 ,42.7 ,19.9 ,31.9 ,31.4 ,32.0 ,45.1 ,31.3 ,25.5 ,31.6 ,35.3 ,31.4 ,31.2 ,,,31.9 ,32.0 ,,27.5 ,26.3 ,26.8 ,2.79 ,15.5 ,0.08 ,0.07 ,15.76 ,-,-,487 ,0.47 ,17.53 ,3.93 ,,0.02 ,,""
2013/12/6 5:00,DS,-2093 ,0.006 ,32.8 ,,38.1 ,,,27.0 ,9.27 ,,31.5 ,42.7 ,19.8 ,31.9 ,31.4 ,31.9 ,45.1 ,31.3 ,25.5 ,31.5 ,35.3 ,31.4 ,31.1 ,,,31.9 ,31.9 ,,27.5 ,26.3 ,26.8 ,2.78 ,15.5 ,0.07 ,0.06 ,15.76 ,-,-,487 ,0.47 ,17.06 ,3.93 ,,0.02 ,,""
2013/12/6 11:00,DS,-2094 ,0.006 ,32.8 ,,38.9 ,,,26.9 ,9.41 ,,31.5 ,42.7 ,19.8 ,31.9 ,31.3 ,31.9 ,45.0 ,31.2 ,25.5 ,31.5 ,35.3 ,31.4 ,31.0 ,,,31.9 ,31.9 ,,27.5 ,26.2 ,26.7 ,2.78 ,15.5 ,0.07 ,0.07 ,15.76 ,-,-,487 ,0.47 ,16.69 ,3.92 ,,0.02 ,,""
2013/12/6 17:00,DS,-2093 ,0.006 ,32.8 ,,38.3 ,,,26.8 ,9.22 ,,31.5 ,42.6 ,19.8 ,31.8 ,31.3 ,31.9 ,45.0 ,31.2 ,25.4 ,31.5 ,35.3 ,31.3 ,31.0 ,,,31.8 ,31.9 ,,27.5 ,26.2 ,26.7 ,2.78 ,15.6 ,0.07 ,0.07 ,15.76 ,-,-,487 ,0.47 ,17.72 ,3.93 ,,0.02 ,,""
2013/12/6 23:00,DS,-2093 ,0.006 ,32.7 ,,38.0 ,,,26.8 ,9.00 ,,31.4 ,42.6 ,19.8 ,31.8 ,31.3 ,31.8 ,45.0 ,31.2 ,25.5 ,31.4 ,35.2 ,31.3 ,30.9 ,,,31.8 ,31.8 ,,27.4 ,26.2 ,26.7 ,2.78 ,15.7 ,0.08 ,0.07 ,15.76 ,-,-,487 ,0.47 ,16.69 ,3.93 ,,0.02 ,,""
2013/12/7 5:00,DS,-2094 ,0.006 ,32.7 ,,38.4 ,,,26.8 ,8.91 ,,31.4 ,42.6 ,19.7 ,31.8 ,31.3 ,31.8 ,45.0 ,31.1 ,25.5 ,31.4 ,35.2 ,31.3 ,30.9 ,,,31.8 ,31.8 ,,27.4 ,26.2 ,26.7 ,2.76 ,15.6 ,0.07 ,0.07 ,15.76 ,-,-,487 ,0.47 ,16.50 ,3.93 ,,0.02 ,,""
2013/12/7 11:00,DS,-2094 ,0.006 ,32.6 ,,38.3 ,,,26.6 ,8.81 ,,31.4 ,42.5 ,19.7 ,31.7 ,31.2 ,31.8 ,45.0 ,31.1 ,25.4 ,31.4 ,35.0 ,31.2 ,30.9 ,,,31.7 ,31.7 ,,27.3 ,26.2 ,26.7 ,2.75 ,15.6 ,0.07 ,0.07 ,15.76 ,-,-,487 ,0.47 ,16.41 ,3.92 ,,0.02 ,,""
2013/12/7 17:00,DS,-2093 ,0.006 ,32.6 ,,38.1 ,,,26.7 ,8.64 ,,31.4 ,42.5 ,19.5 ,31.7 ,31.2 ,31.7 ,45.0 ,31.1 ,25.3 ,31.4 ,35.0 ,31.2 ,30.8 ,,,31.7 ,31.7 ,,27.3 ,26.2 ,26.6 ,2.73 ,15.4 ,0.07 ,0.07 ,15.76 ,-,-,487 ,0.47 ,17.44 ,3.93 ,,0.02 ,,""
2013/12/7 23:00,DS,-2094 ,0.006 ,32.5 ,,38.0 ,,,26.7 ,8.38 ,,31.3 ,42.5 ,19.6 ,31.7 ,31.1 ,31.7 ,44.8 ,31.0 ,25.4 ,31.3 ,35.0 ,31.1 ,30.8 ,,,31.7 ,31.7 ,,27.3 ,26.1 ,26.6 ,2.71 ,15.1 ,0.07 ,0.07 ,15.76 ,-,-,487 ,0.47 ,16.78 ,3.93 ,,0.02 ,,""
2013/12/8 5:00,DS,-2094 ,0.006 ,32.5 ,,37.7 ,,,26.6 ,8.19 ,,31.3 ,42.4 ,19.3 ,31.6 ,31.1 ,31.7 ,44.7 ,31.0 ,25.4 ,31.3 ,35.0 ,31.1 ,30.8 ,,,31.7 ,31.7 ,,27.2 ,26.1 ,26.6 ,2.70 ,15.0 ,0.07 ,0.07 ,15.76 ,-,-,487 ,0.47 ,17.16 ,3.92 ,,0.02 ,,""
2013/12/8 11:00,DS,-2095 ,0.006 ,32.4 ,,38.1 ,,,26.6 ,8.06 ,,31.2 ,42.4 ,19.3 ,31.6 ,31.0 ,31.6 ,44.6 ,30.9 ,25.4 ,31.2 ,34.9 ,31.1 ,30.7 ,,,31.6 ,31.6 ,,27.1 ,26.1 ,26.6 ,2.68 ,14.7 ,0.08 ,0.07 ,15.76 ,-,-,487 ,0.47 ,16.41 ,3.93 ,,0.02 ,,""
2013/12/8 17:00,DS,-2094 ,0.006 ,32.4 ,,38.1 ,,,26.6 ,8.08 ,,31.2 ,42.4 ,19.2 ,31.5 ,31.0 ,31.6 ,44.6 ,30.8 ,25.3 ,31.2 ,34.8 ,31.0 ,30.7 ,,,31.5 ,31.5 ,,27.1 ,26.0 ,26.5 ,2.67 ,14.4 ,0.08 ,0.07 ,15.76 ,-,-,487 ,0.47 ,16.22 ,3.92 ,,0.02 ,,""
2013/12/8 23:00,DS,-2094 ,0.006 ,32.4 ,,37.5 ,,,26.6 ,8.06 ,,31.1 ,42.3 ,19.3 ,31.5 ,31.0 ,31.6 ,44.4 ,30.8 ,25.3 ,31.1 ,34.7 ,31.0 ,30.6 ,,,31.5 ,31.5 ,,27.1 ,26.0 ,26.5 ,2.65 ,14.3 ,0.07 ,0.07 ,15.76 ,-,-,487 ,0.47 ,17.16 ,3.92 ,,0.02 ,,""
2013/12/9 5:00,DS,-2094 ,0.006 ,32.3 ,,38.0 ,,,26.6 ,8.16 ,,31.1 ,42.3 ,19.1 ,31.5 ,30.9 ,31.5 ,44.3 ,30.7 ,25.3 ,31.1 ,34.6 ,30.9 ,30.6 ,,,31.4 ,31.5 ,,27.0 ,26.0 ,26.4 ,2.64 ,14.2 ,0.07 ,0.07 ,15.76 ,-,-,487 ,0.47 ,17.06 ,3.89 ,,0.02 ,,""
2013/12/9 11:00,DS,-2094 ,0.006 ,32.3 ,,37.5 ,,,26.5 ,8.33 ,,31.0 ,42.2 ,19.2 ,31.4 ,30.8 ,31.5 ,43.4 ,30.7 ,25.6 ,31.0 ,34.3 ,30.9 ,30.5 ,,,31.4 ,31.5 ,,27.0 ,26.0 ,26.4 ,2.62 ,13.8 ,0.07 ,0.07 ,15.76 ,-,-,487 ,0.47 ,17.25 ,3.89 ,,0.02 ,,""
2013/12/9 17:00,DS,-2095 ,0.006 ,32.2 ,,38.3 ,,,26.5 ,8.77 ,,31.0 ,42.2 ,19.3 ,31.4 ,30.8 ,31.4 ,43.5 ,30.7 ,25.5 ,31.0 ,34.3 ,30.8 ,30.5 ,,,31.4 ,31.4 ,,26.9 ,25.9 ,26.4 ,2.62 ,13.6 ,0.07 ,0.07 ,15.75 ,-,-,486 ,0.47 ,17.34 ,3.89 ,,0.02 ,,""
2013/12/9 23:00,DS,-2094 ,0.006 ,32.2 ,,38.0 ,,,26.4 ,9.34 ,,31.0 ,42.2 ,19.3 ,31.3 ,30.8 ,31.4 ,43.6 ,30.6 ,25.4 ,30.9 ,34.3 ,30.8 ,30.5 ,,,31.3 ,31.3 ,,26.8 ,25.9 ,26.3 ,2.63 ,13.8 ,0.07 ,0.07 ,15.75 ,-,-,486 ,0.47 ,16.88 ,3.89 ,,0.02 ,,""
2013/12/10 5:00,DS,-2094 ,0.007 ,32.2 ,,37.4 ,,,26.3 ,10.10 ,,30.9 ,42.1 ,19.3 ,31.3 ,30.7 ,31.4 ,43.6 ,30.6 ,25.3 ,30.9 ,34.2 ,30.8 ,30.5 ,,,31.3 ,31.4 ,,26.8 ,25.9 ,26.3 ,2.65 ,14.1 ,0.07 ,0.07 ,15.75 ,-,-,486 ,0.47 ,16.88 ,3.89 ,,0.02 ,,""
2013/12/10 11:00,DS,-2094 ,0.007 ,32.2 ,,37.7 ,,,26.2 ,10.98 ,,30.9 ,42.1 ,19.2 ,31.2 ,30.7 ,31.3 ,43.7 ,30.6 ,25.3 ,30.9 ,34.2 ,30.7 ,30.4 ,,,31.3 ,31.4 ,,26.7 ,25.8 ,26.3 ,2.66 ,14.4 ,0.06 ,0.06 ,15.75 ,-,-,486 ,0.47 ,17.25 ,3.89 ,,0.02 ,,""
2013/12/10 17:00,DS,-2095 ,0.007 ,32.2 ,,37.9 ,,,26.1 ,11.27 ,,30.9 ,42.1 ,19.2 ,31.3 ,30.7 ,31.3 ,43.8 ,30.5 ,25.2 ,30.8 ,34.1 ,30.7 ,30.4 ,,,31.2 ,31.3 ,,26.4 ,25.8 ,26.3 ,2.68 ,14.8 ,0.06 ,0.07 ,15.75 ,-,-,486 ,0.47 ,17.34 ,3.89 ,,0.02 ,,""
2013/12/10 23:00,DS,-2094 ,0.007 ,32.1 ,,37.8 ,,,25.9 ,10.20 ,,30.8 ,42.1 ,19.1 ,31.2 ,30.7 ,31.3 ,43.9 ,30.5 ,25.1 ,30.8 ,34.1 ,30.6 ,30.4 ,,,31.2 ,31.3 ,,26.2 ,25.8 ,26.3 ,2.67 ,15.1 ,0.07 ,0.08 ,15.75 ,-,-,486 ,0.47 ,16.31 ,3.89 ,,0.02 ,,""
2013/12/11 5:00,DS,-2095 ,0.007 ,32.1 ,,37.9 ,,,25.9 ,9.76 ,,30.8 ,42.0 ,19.1 ,31.1 ,30.6 ,31.2 ,43.9 ,30.5 ,25.1 ,30.8 ,34.1 ,30.6 ,30.3 ,,,31.1 ,31.3 ,,26.0 ,25.8 ,26.2 ,2.66 ,15.1 ,0.07 ,0.08 ,15.73 ,-,-,485 ,0.47 ,16.88 ,3.89 ,,0.02 ,,""
2013/12/11 11:00,DS,-2095 ,0.007 ,32.1 ,,38.1 ,,,25.7 ,9.67 ,,30.8 ,42.0 ,18.9 ,31.1 ,30.6 ,31.2 ,44.0 ,30.5 ,25.0 ,30.7 ,34.1 ,30.6 ,30.3 ,,,31.2 ,31.2 ,,25.9 ,25.7 ,26.2 ,2.65 ,15.0 ,0.07 ,0.08 ,15.75 ,-,-,486 ,0.47 ,16.69 ,3.89 ,,0.02 ,,""
2013/12/11 17:00,DS,-2096 ,0.007 ,32.1 ,,38.2 ,,,25.7 ,10.09 ,,30.7 ,42.0 ,19.1 ,31.1 ,30.5 ,31.1 ,43.9 ,30.5 ,25.0 ,30.7 ,34.1 ,30.5 ,30.3 ,,,31.1 ,31.1 ,,25.9 ,25.7 ,26.2 ,2.64 ,14.9 ,0.07 ,0.08 ,15.75 ,-,-,486 ,0.47 ,16.41 ,3.89 ,,0.02 ,,""
2013/12/11 23:00,DS,-2096 ,0.007 ,32.0 ,,38.2 ,,,25.6 ,10.26 ,,30.7 ,41.9 ,19.0 ,31.1 ,30.5 ,31.1 ,43.8 ,30.5 ,25.0 ,30.7 ,34.2 ,30.5 ,30.3 ,,,31.0 ,31.1 ,,25.7 ,25.7 ,26.2 ,2.64 ,14.9 ,0.07 ,0.08 ,15.75 ,-,-,486 ,0.47 ,15.84 ,3.89 ,,0.02 ,,""
2013/12/12 5:00,DS,-2094 ,0.007 ,32.0 ,,38.4 ,,,25.6 ,10.20 ,,30.7 ,41.9 ,18.5 ,31.0 ,30.5 ,31.1 ,43.6 ,30.4 ,25.0 ,30.6 ,34.2 ,30.5 ,30.2 ,,,31.0 ,31.0 ,,25.5 ,25.7 ,26.1 ,2.63 ,14.9 ,0.07 ,0.08 ,15.73 ,-,-,485 ,0.47 ,15.28 ,3.89 ,,0.02 ,,""
2013/12/12 11:00,DS,-2095 ,0.007 ,32.0 ,,38.3 ,,,25.7 ,9.45 ,,30.7 ,41.8 ,18.6 ,31.0 ,30.4 ,31.0 ,43.5 ,30.4 ,25.0 ,30.6 ,34.2 ,30.5 ,30.2 ,,,31.0 ,31.0 ,,25.4 ,25.7 ,26.1 ,4.70 ,14.8 ,0.07 ,0.08 ,15.76 ,-,-,487 ,0.47 ,16.03 ,3.89 ,,0.02 ,,""
2013/12/12 17:00,DS,-2094 ,0.007 ,32.0 ,,37.6 ,,,25.6 ,9.05 ,,30.7 ,41.8 ,18.7 ,30.9 ,30.5 ,31.0 ,43.5 ,30.3 ,25.0 ,30.6 ,34.2 ,30.5 ,30.2 ,,,31.0 ,31.0 ,,25.5 ,25.6 ,26.1 ,2.61 ,14.9 ,0.07 ,0.08 ,15.76 ,-,-,487 ,0.47 ,15.84 ,3.90 ,,0.02 ,,""
2013/12/12 23:00,DS,-2096 ,0.006 ,31.9 ,,38.0 ,,,25.5 ,8.76 ,,30.6 ,41.8 ,18.6 ,30.9 ,30.4 ,31.0 ,43.5 ,30.3 ,24.9 ,30.5 ,34.3 ,30.4 ,30.1 ,,,30.9 ,30.9 ,,25.5 ,25.6 ,26.0 ,2.59 ,14.8 ,0.07 ,0.09 ,15.76 ,-,-,487 ,0.48 ,16.31 ,3.89 ,,0.02 ,,""
2013/12/13 5:00,DS,-2096 ,0.006 ,31.8 ,,35.5 ,,,25.4 ,9.27 ,,30.5 ,41.8 ,18.7 ,30.8 ,30.3 ,30.9 ,43.3 ,30.3 ,24.9 ,30.5 ,34.3 ,30.3 ,30.0 ,,,30.9 ,30.9 ,,25.7 ,25.6 ,26.0 ,2.56 ,14.7 ,0.07 ,0.08 ,15.76 ,-,-,487 ,0.48 ,16.22 ,3.89 ,,0.02 ,,""
2013/12/13 11:00,DS,-2095 ,0.007 ,31.8 ,,35.7 ,,,25.3 ,9.65 ,,30.5 ,41.7 ,18.8 ,30.8 ,30.3 ,30.9 ,43.2 ,30.2 ,24.9 ,30.5 ,34.3 ,30.3 ,30.0 ,,,30.8 ,30.8 ,,25.8 ,25.5 ,26.0 ,2.55 ,14.2 ,0.07 ,0.08 ,15.76 ,-,-,487 ,0.48 ,15.94 ,3.89 ,,0.02 ,,""
2013/12/13 17:00,DS,-2095 ,0.007 ,31.8 ,,38.2 ,,,25.3 ,9.68 ,,30.5 ,41.7 ,18.5 ,30.8 ,30.3 ,30.8 ,43.1 ,30.2 ,24.9 ,30.4 ,34.2 ,30.3 ,29.9 ,,,30.8 ,30.8 ,,25.7 ,25.5 ,26.0 ,2.54 ,13.9 ,0.07 ,0.08 ,14.71 ,-,-,487 ,0.47 ,16.41 ,3.88 ,,0.02 ,,""
2013/12/13 23:00,DS,-2096 ,0.007 ,31.7 ,,39.4 ,,,25.1 ,9.37 ,,30.5 ,41.6 ,18.2 ,30.7 ,30.2 ,30.7 ,43.0 ,30.1 ,24.9 ,30.3 ,34.2 ,30.2 ,29.8 ,,,30.7 ,30.8 ,,25.6 ,25.5 ,25.9 ,2.53 ,13.9 ,0.07 ,0.08 ,14.71 ,-,-,487 ,0.47 ,16.50 ,3.89 ,,0.02 ,,""
2013/12/14 5:00,DS,-2096 ,0.006 ,31.6 ,,39.2 ,,,25.1 ,9.03 ,,30.4 ,41.6 ,18.4 ,30.7 ,30.2 ,30.7 ,43.1 ,30.1 ,24.7 ,30.3 ,34.2 ,30.2 ,29.8 ,,,30.7 ,30.8 ,,25.7 ,25.5 ,25.9 ,2.51 ,13.8 ,0.07 ,0.08 ,15.24 ,-,-,487 ,0.48 ,17.44 ,3.89 ,,0.02 ,,""
2013/12/14 11:00,DS,-2096 ,0.006 ,31.6 ,,39.2 ,,,24.9 ,9.03 ,,30.3 ,41.5 ,18.2 ,30.6 ,30.1 ,30.6 ,43.2 ,30.0 ,24.6 ,30.2 ,34.1 ,30.1 ,29.7 ,,,30.6 ,30.7 ,,25.7 ,25.4 ,25.9 ,2.49 ,13.7 ,0.07 ,0.08 ,15.24 ,-,-,487 ,0.48 ,16.31 ,3.89 ,,0.02 ,,""
2013/12/14 17:00,DS,-2096 ,0.006 ,31.5 ,,37.4 ,,,24.8 ,9.31 ,,30.3 ,41.5 ,18.1 ,30.5 ,30.0 ,30.6 ,43.0 ,30.0 ,24.6 ,30.2 ,34.0 ,30.0 ,29.7 ,,,30.5 ,30.5 ,,25.8 ,25.4 ,25.9 ,2.48 ,13.3 ,0.07 ,0.08 ,15.24 ,-,-,487 ,0.48 ,16.41 ,3.88 ,,0.02 ,,""
2013/12/14 23:00,DS,-2097 ,0.006 ,31.4 ,,38.1 ,,,24.8 ,9.18 ,,30.2 ,41.5 ,18.2 ,30.5 ,29.9 ,30.5 ,42.9 ,29.9 ,24.6 ,30.1 ,34.0 ,30.0 ,29.6 ,,,30.5 ,30.6 ,,25.9 ,25.4 ,25.8 ,2.47 ,13.0 ,0.06 ,0.07 ,15.24 ,-,-,487 ,0.48 ,16.78 ,3.89 ,,0.02 ,,""
2013/12/15 5:00,DS,-2097 ,0.006 ,31.4 ,,37.9 ,,,24.8 ,9.24 ,,30.0 ,41.4 ,18.2 ,30.4 ,29.9 ,30.5 ,42.8 ,29.8 ,24.5 ,30.1 ,34.0 ,29.9 ,29.6 ,,,30.4 ,30.5 ,,25.8 ,25.3 ,25.8 ,2.46 ,12.9 ,0.03 ,0.07 ,15.24 ,-,-,487 ,0.48 ,16.50 ,3.89 ,,0.02 ,,""
2013/12/15 11:00,DS,-2097 ,0.006 ,31.3 ,,39.1 ,,,24.8 ,9.18 ,,29.9 ,41.4 ,18.2 ,30.4 ,29.8 ,30.4 ,42.5 ,29.8 ,24.6 ,30.0 ,33.9 ,29.8 ,29.5 ,,,30.4 ,30.6 ,,25.9 ,25.3 ,25.7 ,2.44 ,12.8 ,0.04 ,0.07 ,15.24 ,-,-,487 ,0.48 ,16.41 ,3.89 ,,0.02 ,,""
2013/12/15 17:00,DS,-2096 ,0.006 ,31.3 ,,38.6 ,,,24.8 ,9.32 ,,29.9 ,41.3 ,17.9 ,30.3 ,29.7 ,30.3 ,42.4 ,29.7 ,24.5 ,29.9 ,33.9 ,29.8 ,29.4 ,,,30.3 ,30.4 ,,26.0 ,25.3 ,25.7 ,2.43 ,12.6 ,0.05 ,0.07 ,15.24 ,-,-,487 ,0.48 ,16.22 ,3.89 ,,0.02 ,,""
2013/12/15 23:00,DS,-2096 ,0.006 ,31.2 ,,38.4 ,,,24.8 ,9.41 ,,29.8 ,41.3 ,17.7 ,30.3 ,29.7 ,30.3 ,42.1 ,29.6 ,24.5 ,29.9 ,33.9 ,29.7 ,29.4 ,,,30.3 ,30.3 ,,26.0 ,25.2 ,25.7 ,2.42 ,12.3 ,0.04 ,0.05 ,15.24 ,-,-,487 ,0.48 ,16.78 ,3.89 ,,0.02 ,,""
2013/12/16 5:00,DS,-2096 ,0.006 ,31.1 ,,38.6 ,,,24.8 ,9.46 ,,29.8 ,41.2 ,17.7 ,30.2 ,29.6 ,30.2 ,42.0 ,29.6 ,24.5 ,29.8 ,33.9 ,29.6 ,29.3 ,,,30.2 ,30.3 ,,26.0 ,25.2 ,25.6 ,2.41 ,12.2 ,0.04 ,0.06 ,15.24 ,-,-,487 ,0.48 ,16.22 ,3.89 ,,0.02 ,,""
2013/12/16 11:00,DS,-2096 ,0.006 ,31.1 ,,38.5 ,,,24.7 ,9.25 ,,29.7 ,41.2 ,17.7 ,30.1 ,29.6 ,30.1 ,41.8 ,29.4 ,24.4 ,29.7 ,33.8 ,29.6 ,29.2 ,,,30.1 ,30.1 ,,26.0 ,25.2 ,25.6 ,2.40 ,12.0 ,0.06 ,0.07 ,15.24 ,-,-,487 ,0.48 ,16.78 ,3.89 ,,0.02 ,,""
2013/12/16 17:00,DS,-2096 ,0.006 ,31.0 ,,37.6 ,,,24.7 ,9.04 ,,29.7 ,41.1 ,17.7 ,30.1 ,29.5 ,30.1 ,41.8 ,29.4 ,24.4 ,29.7 ,33.8 ,29.6 ,29.2 ,,,30.0 ,30.1 ,,26.0 ,25.1 ,25.5 ,2.40 ,11.9 ,0.07 ,0.08 ,15.24 ,-,-,487 ,0.48 ,16.03 ,3.88 ,,0.02 ,,""
2013/12/16 23:00,DS,-2097 ,0.006 ,31.0 ,,37.2 ,,,24.6 ,8.93 ,,29.6 ,41.1 ,17.8 ,30.0 ,29.4 ,30.0 ,41.8 ,29.4 ,24.3 ,29.6 ,33.8 ,29.5 ,29.1 ,,,30.0 ,30.1 ,,26.1 ,25.1 ,25.5 ,2.39 ,11.9 ,0.06 ,0.07 ,15.24 ,-,-,487 ,0.48 ,16.88 ,3.89 ,,0.02 ,,""
2013/12/17 5:00,DS,-2097 ,0.006 ,30.9 ,,37.3 ,,,24.6 ,8.91 ,,29.6 ,41.0 ,17.8 ,29.9 ,29.4 ,30.0 ,41.7 ,29.3 ,24.3 ,29.6 ,33.7 ,29.4 ,29.1 ,,,29.9 ,30.0 ,,26.0 ,25.1 ,25.5 ,2.38 ,11.9 ,0.06 ,0.07 ,15.24 ,-,-,487 ,0.48 ,16.22 ,3.89 ,,0.02 ,,""
2013/12/17 11:00,DS,-2097 ,0.006 ,30.8 ,,35.7 ,,,24.5 ,8.93 ,,29.5 ,41.0 ,17.9 ,29.8 ,29.3 ,29.9 ,41.7 ,29.3 ,24.2 ,29.6 ,33.6 ,29.4 ,29.1 ,,,29.9 ,29.9 ,,26.1 ,25.0 ,25.5 ,2.38 ,11.9 ,0.07 ,0.07 ,15.24 ,-,-,487 ,0.48 ,16.13 ,3.89 ,,0.02 ,,""
2013/12/17 17:00,DS,-2097 ,0.006 ,30.8 ,,36.7 ,,,24.3 ,9.13 ,,29.4 ,40.9 ,17.9 ,29.9 ,29.4 ,29.9 ,41.7 ,29.2 ,24.1 ,29.4 ,33.5 ,29.3 ,28.9 ,,,29.8 ,30.0 ,,26.0 ,25.0 ,25.4 ,2.38 ,12.0 ,0.07 ,0.07 ,15.24 ,-,-,487 ,0.48 ,16.31 ,3.88 ,,0.02 ,,""
2013/12/17 23:00,DS,-2097 ,0.006 ,30.7 ,,36.4 ,,,24.3 ,9.12 ,,29.4 ,40.8 ,17.8 ,29.8 ,29.3 ,29.8 ,41.6 ,29.2 ,24.1 ,29.4 ,33.5 ,29.3 ,28.9 ,,,29.8 ,29.9 ,,26.0 ,24.9 ,25.4 ,2.38 ,12.1 ,0.07 ,0.06 ,15.24 ,-,-,487 ,0.48 ,16.22 ,3.89 ,,0.02 ,,""
2013/12/18 5:00,DS,-2097 ,0.006 ,30.7 ,,36.8 ,,,24.3 ,9.21 ,,29.4 ,40.8 ,17.8 ,29.7 ,29.3 ,29.8 ,41.5 ,29.1 ,24.1 ,29.4 ,33.4 ,29.2 ,28.9 ,,,29.7 ,29.8 ,,26.0 ,24.9 ,25.4 ,2.38 ,12.2 ,0.06 ,0.06 ,15.24 ,-,-,487 ,0.48 ,16.59 ,3.89 ,,0.02 ,,""
2013/12/18 11:00,DS,-2097 ,0.006 ,30.7 ,,36.6 ,,,24.2 ,9.32 ,,29.3 ,40.8 ,17.7 ,29.7 ,29.2 ,29.7 ,41.4 ,29.1 ,24.0 ,29.3 ,33.4 ,29.1 ,28.8 ,,,29.7 ,29.7 ,,26.0 ,24.9 ,25.4 ,2.38 ,12.1 ,0.04 ,0.04 ,15.24 ,-,-,487 ,0.48 ,21.47 ,3.89 ,,0.02 ,,""
2013/12/18 17:00,DS,-2098 ,0.006 ,30.7 ,,36.2 ,,,24.2 ,8.10 ,,29.3 ,40.7 ,17.8 ,29.7 ,29.2 ,29.6 ,41.5 ,29.0 ,23.9 ,29.3 ,33.4 ,29.1 ,28.8 ,,,29.6 ,29.6 ,,25.9 ,24.9 ,25.3 ,2.37 ,12.2 ,0.00 ,0.00 ,15.24 ,-,-,487 ,0.47 ,21.47 ,3.89 ,,0.02 ,,""
2013/12/18 23:00,DS,-2098 ,0.005 ,30.6 ,,36.7 ,,,24.2 ,7.20 ,,29.2 ,40.7 ,17.7 ,29.6 ,29.1 ,29.6 ,41.5 ,29.0 ,23.9 ,29.2 ,33.3 ,29.1 ,28.7 ,,,29.6 ,29.6 ,,25.9 ,24.8 ,25.3 ,2.37 ,12.2 ,0.00 ,0.00 ,15.24 ,-,-,487 ,0.48 ,20.63 ,3.89 ,,0.02 ,,""
2013/12/19 5:00,DS,-2098 ,0.004 ,30.6 ,,36.5 ,,,24.1 ,6.59 ,,29.2 ,40.6 ,17.6 ,29.6 ,29.1 ,29.6 ,41.4 ,28.9 ,23.8 ,29.1 ,33.2 ,29.0 ,28.6 ,,,29.5 ,29.6 ,,25.9 ,24.8 ,25.2 ,2.37 ,12.2 ,0.00 ,0.00 ,15.24 ,-,-,487 ,0.48 ,20.53 ,3.89 ,,0.02 ,,""
2013/12/19 11:00,DS,-2097 ,0.004 ,30.5 ,,36.4 ,,,24.1 ,6.04 ,,29.1 ,40.6 ,17.5 ,29.5 ,29.0 ,29.5 ,41.4 ,28.9 ,23.8 ,29.1 ,33.2 ,29.0 ,28.6 ,,,29.5 ,29.5 ,,25.9 ,24.8 ,25.2 ,2.37 ,12.4 ,0.00 ,0.00 ,15.24 ,-,-,487 ,0.48 ,20.81 ,3.88 ,,0.02 ,,""
2013/12/19 17:00,DS,-2098 ,0.004 ,30.5 ,,36.6 ,,,24.1 ,5.71 ,,29.1 ,40.5 ,17.6 ,29.4 ,29.0 ,29.4 ,41.3 ,28.9 ,23.7 ,29.1 ,33.1 ,29.0 ,28.6 ,,,29.5 ,29.6 ,,25.9 ,24.7 ,25.2 ,2.38 ,12.6 ,0.00 ,0.00 ,15.24 ,-,-,487 ,0.47 ,19.13 ,3.89 ,,0.02 ,,""
2013/12/19 23:00,DS,-2096 ,0.004 ,30.4 ,,36.8 ,,,24.0 ,5.63 ,,29.1 ,40.5 ,17.4 ,29.4 ,29.0 ,29.4 ,41.4 ,28.8 ,23.7 ,29.0 ,33.1 ,29.0 ,28.5 ,,,29.4 ,29.5 ,,25.9 ,24.7 ,25.1 ,2.38 ,12.8 ,0.00 ,0.00 ,15.76 ,-,-,487 ,0.48 ,19.50 ,3.89 ,,0.02 ,,""
2013/12/20 5:00,DS,-2097 ,0.004 ,30.4 ,,36.7 ,,,23.9 ,5.70 ,,29.0 ,40.5 ,17.3 ,29.4 ,28.9 ,29.4 ,41.3 ,28.8 ,23.6 ,29.0 ,33.0 ,28.9 ,28.5 ,,,29.4 ,29.5 ,,26.0 ,24.7 ,25.1 ,2.38 ,13.0 ,0.00 ,0.00 ,15.76 ,-,-,487 ,0.48 ,19.41 ,3.88 ,,0.02 ,,""
2013/12/20 11:00,DS,-2097 ,0.004 ,30.3 ,,36.7 ,,,23.9 ,5.66 ,,29.0 ,40.4 ,17.0 ,29.3 ,28.8 ,29.3 ,41.3 ,28.7 ,23.5 ,28.9 ,33.0 ,28.8 ,28.4 ,,,29.3 ,29.4 ,,25.9 ,24.6 ,25.1 ,2.38 ,13.0 ,0.00 ,0.00 ,15.76 ,-,-,487 ,0.48 ,18.94 ,3.88 ,,0.02 ,,""
2013/12/20 17:00,DS,-2097 ,0.004 ,30.2 ,,36.7 ,,,23.9 ,5.24 ,,28.9 ,40.4 ,17.0 ,29.3 ,28.8 ,29.3 ,41.3 ,28.7 ,23.5 ,28.9 ,32.9 ,28.7 ,28.4 ,,,29.2 ,29.3 ,,25.9 ,24.6 ,25.0 ,2.38 ,13.1 ,0.00 ,0.00 ,15.76 ,-,-,487 ,0.48 ,18.16 ,3.88 ,,0.02 ,,""
2013/12/20 23:00,DS,-2098 ,0.002 ,30.2 ,,36.5 ,,,23.8 ,4.55 ,,28.9 ,40.3 ,17.2 ,29.3 ,28.7 ,29.2 ,41.3 ,28.6 ,23.4 ,28.8 ,32.9 ,28.7 ,28.3 ,,,29.2 ,29.2 ,,25.8 ,24.6 ,24.9 ,2.37 ,13.0 ,0.01 ,0.01 ,15.76 ,-,-,487 ,0.48 ,19.22 ,3.89 ,,0.02 ,,""
2013/12/21 5:00,DS,-2097 ,0.002 ,30.1 ,,36.5 ,,,23.7 ,4.16 ,,28.8 ,40.3 ,17.2 ,29.2 ,28.7 ,29.2 ,41.2 ,28.6 ,23.3 ,28.8 ,32.9 ,28.7 ,28.3 ,,,29.2 ,29.2 ,,25.8 ,24.5 ,24.9 ,2.36 ,13.0 ,0.01 ,0.01 ,15.76 ,-,-,487 ,0.48 ,18.66 ,3.89 ,,0.02 ,,""
2013/12/21 11:00,DS,-2098 ,0.002 ,30.1 ,,36.7 ,,,23.7 ,3.78 ,,28.8 ,40.3 ,17.2 ,29.1 ,28.7 ,29.1 ,41.2 ,28.5 ,23.3 ,28.7 ,32.8 ,28.5 ,28.2 ,,,29.1 ,29.2 ,,25.8 ,24.4 ,24.8 ,2.35 ,12.9 ,0.02 ,0.02 ,15.73 ,-,-,485 ,0.48 ,17.25 ,3.88 ,,0.02 ,,""
2013/12/21 17:00,DS,-2098 ,0.001 ,30.0 ,,36.8 ,,,23.6 ,3.49 ,,28.7 ,40.2 ,17.3 ,29.1 ,28.6 ,29.1 ,41.1 ,28.5 ,23.3 ,28.7 ,32.8 ,28.5 ,28.2 ,,,29.1 ,29.1 ,,25.8 ,24.4 ,24.8 ,2.34 ,12.9 ,0.02 ,0.02 ,15.73 ,-,-,485 ,0.48 ,18.09 ,3.88 ,,0.02 ,,""
2013/12/21 23:00,DS,-2097 ,0.001 ,30.0 ,,36.7 ,,,23.6 ,3.24 ,,28.7 ,40.2 ,17.2 ,29.1 ,28.5 ,29.0 ,41.1 ,28.5 ,23.3 ,28.7 ,32.7 ,28.5 ,28.1 ,,,29.0 ,29.0 ,,25.8 ,24.4 ,24.8 ,2.34 ,12.8 ,0.02 ,0.02 ,15.73 ,-,-,485 ,0.48 ,18.09 ,3.88 ,,0.02 ,,""
2013/12/22 5:00,DS,-2098 ,0.000 ,29.9 ,,36.7 ,,,23.7 ,2.97 ,,28.6 ,40.2 ,17.0 ,29.0 ,28.5 ,29.0 ,40.9 ,28.4 ,23.3 ,28.6 ,32.7 ,28.5 ,28.1 ,,,29.0 ,29.0 ,,25.7 ,24.3 ,24.7 ,2.33 ,12.8 ,0.02 ,0.03 ,15.75 ,-,-,486 ,0.48 ,17.16 ,3.88 ,,0.02 ,,""
2013/12/22 11:00,DS,-2098 ,0.000 ,29.9 ,,36.6 ,,,23.7 ,2.84 ,,28.6 ,40.1 ,17.0 ,29.0 ,28.5 ,29.0 ,40.8 ,28.4 ,23.3 ,28.6 ,32.6 ,28.5 ,28.0 ,,,28.9 ,29.0 ,,25.7 ,24.3 ,24.7 ,2.32 ,12.7 ,0.03 ,0.03 ,15.75 ,-,-,486 ,0.48 ,17.06 ,3.88 ,,0.02 ,,""
2013/12/22 17:00,DS,-2098 ,0.000 ,29.9 ,,36.6 ,,,23.6 ,2.77 ,,28.5 ,40.1 ,16.8 ,28.9 ,28.4 ,28.9 ,40.8 ,28.3 ,23.2 ,28.5 ,32.6 ,28.4 ,28.0 ,,,28.9 ,29.0 ,,25.7 ,24.3 ,24.6 ,2.32 ,12.6 ,0.08 ,0.09 ,15.75 ,-,-,486 ,0.48 ,16.13 ,3.86 ,,0.02 ,,""
2013/12/22 23:00,DS,-2098 ,0.000 ,29.8 ,,36.1 ,,,23.7 ,3.00 ,,28.5 ,40.1 ,17.0 ,28.9 ,28.4 ,28.9 ,40.8 ,28.3 ,23.2 ,28.5 ,32.5 ,28.3 ,28.0 ,,,28.8 ,28.9 ,,25.6 ,24.2 ,24.6 ,2.31 ,12.6 ,0.08 ,0.08 ,15.75 ,-,-,486 ,0.48 ,17.16 ,3.87 ,,0.02 ,,""
2013/12/23 5:00,DS,-2098 ,0.000 ,29.8 ,,36.0 ,,,23.6 ,3.39 ,,28.5 ,40.0 ,17.0 ,28.9 ,28.4 ,28.9 ,40.7 ,28.3 ,23.1 ,28.5 ,32.5 ,28.3 ,27.9 ,,,28.8 ,28.8 ,,25.6 ,24.2 ,24.6 ,2.30 ,12.6 ,0.07 ,0.07 ,15.75 ,-,-,486 ,0.48 ,17.25 ,3.87 ,,0.02 ,,""
2013/12/23 11:00,DS,-2098 ,0.001 ,29.8 ,,36.3 ,,,23.6 ,3.67 ,,28.5 ,40.0 ,17.0 ,28.8 ,28.3 ,28.8 ,40.6 ,28.3 ,23.1 ,28.5 ,32.4 ,28.3 ,27.9 ,,,28.8 ,28.9 ,,25.6 ,24.1 ,24.5 ,2.29 ,12.5 ,0.07 ,0.07 ,15.75 ,-,-,486 ,0.48 ,16.31 ,3.87 ,,0.02 ,,""
2013/12/23 17:00,DS,-2098 ,0.001 ,29.7 ,,35.5 ,,,23.6 ,4.10 ,,28.4 ,39.9 ,16.9 ,28.9 ,28.3 ,28.8 ,40.7 ,28.2 ,23.1 ,28.4 ,32.4 ,28.3 ,27.9 ,,,28.7 ,28.8 ,,25.5 ,24.1 ,24.5 ,2.29 ,12.4 ,0.08 ,0.08 ,15.75 ,-,-,486 ,0.48 ,16.78 ,3.87 ,,0.02 ,,""
2013/12/23 23:00,DS,-2097 ,0.001 ,29.7 ,,36.2 ,,,23.5 ,4.40 ,,28.4 ,39.9 ,16.9 ,28.8 ,28.1 ,28.8 ,40.7 ,28.2 ,23.0 ,28.4 ,32.4 ,28.2 ,27.9 ,,,28.8 ,28.8 ,,25.5 ,24.1 ,24.5 ,2.28 ,12.4 ,0.07 ,0.07 ,15.75 ,-,-,486 ,0.48 ,17.44 ,3.87 ,,0.02 ,,""
2013/12/24 5:00,DS,-2097 ,0.001 ,29.7 ,,35.8 ,,,23.5 ,4.73 ,,28.4 ,39.9 ,16.7 ,28.8 ,28.2 ,28.8 ,40.7 ,28.1 ,23.0 ,28.4 ,32.3 ,28.2 ,27.8 ,,,28.8 ,28.9 ,,25.5 ,24.0 ,24.4 ,2.28 ,12.4 ,0.06 ,0.06 ,15.75 ,-,-,486 ,0.48 ,17.16 ,3.87 ,,0.02 ,,""
2013/12/24 11:00,DS,-2096 ,0.002 ,29.9 ,,35.8 ,,,23.5 ,4.99 ,,28.4 ,39.8 ,16.7 ,28.8 ,28.1 ,28.7 ,40.5 ,28.1 ,23.0 ,28.4 ,32.2 ,28.2 ,27.8 ,,,28.8 ,28.8 ,,25.4 ,24.0 ,24.4 ,2.27 ,12.3 ,0.07 ,0.07 ,15.75 ,-,-,486 ,0.48 ,17.01 ,3.87 ,,0.02 ,,""
2013/12/24 17:00,DS,-2098 ,0.002 ,29.8 ,,36.1 ,,,23.5 ,4.93 ,,28.4 ,39.8 ,16.5 ,28.8 ,28.1 ,28.7 ,40.5 ,28.1 ,23.0 ,28.3 ,32.2 ,28.2 ,27.8 ,,,28.7 ,28.7 ,,25.4 ,24.0 ,24.4 ,2.26 ,12.2 ,0.07 ,0.07 ,15.75 ,-,-,486 ,0.48 ,17.91 ,3.87 ,,0.02 ,,""
2013/12/24 23:00,DS,-2098 ,0.002 ,29.7 ,,35.9 ,,,23.5 ,4.63 ,,28.3 ,39.8 ,16.6 ,28.8 ,28.1 ,28.7 ,40.6 ,28.1 ,23.0 ,28.3 ,32.2 ,28.1 ,27.8 ,,,28.7 ,28.7 ,,25.4 ,24.0 ,24.3 ,2.25 ,12.1 ,0.05 ,0.06 ,15.75 ,-,-,486 ,0.47 ,17.72 ,3.87 ,,0.02 ,,""
2013/12/25 5:00,DS,-2098 ,0.002 ,29.7 ,,35.9 ,,,23.5 ,4.47 ,,28.3 ,39.8 ,16.6 ,28.7 ,28.1 ,28.7 ,40.6 ,28.1 ,22.9 ,28.3 ,32.1 ,28.1 ,27.7 ,,,28.7 ,28.8 ,,25.3 ,23.9 ,24.3 ,2.24 ,12.1 ,0.05 ,0.05 ,15.75 ,-,-,486 ,0.47 ,18.50 ,3.87 ,,0.02 ,,""
2013/12/25 11:00,DS,-2098 ,0.002 ,29.6 ,,35.8 ,,,23.5 ,4.53 ,,28.3 ,39.7 ,16.6 ,28.7 ,28.1 ,28.7 ,40.5 ,28.0 ,22.9 ,28.3 ,32.1 ,28.1 ,27.7 ,,,28.7 ,28.7 ,,25.3 ,23.9 ,24.3 ,2.23 ,11.8 ,0.07 ,0.07 ,15.75 ,-,-,486 ,0.47 ,17.44 ,3.87 ,,0.02 ,,""
2013/12/25 17:00,DS,-2098 ,0.002 ,29.6 ,,35.8 ,,,23.4 ,4.69 ,,28.2 ,39.6 ,16.4 ,28.6 ,28.1 ,28.7 ,40.6 ,28.0 ,22.9 ,28.3 ,32.1 ,28.1 ,27.7 ,,,28.7 ,28.7 ,,25.3 ,23.9 ,24.3 ,2.22 ,11.6 ,0.08 ,0.08 ,15.75 ,-,-,486 ,0.48 ,17.72 ,3.87 ,,0.02 ,,""
2013/12/25 23:00,DS,-2098 ,0.002 ,29.6 ,,35.8 ,,,23.3 ,4.75 ,,28.2 ,39.6 ,16.6 ,28.6 ,28.0 ,28.6 ,40.4 ,28.0 ,22.9 ,28.3 ,32.1 ,28.0 ,27.7 ,,,28.6 ,28.6 ,,25.3 ,23.8 ,24.2 ,2.21 ,11.6 ,0.06 ,0.06 ,15.75 ,-,-,486 ,0.48 ,18.00 ,3.87 ,,0.02 ,,""
2013/12/26 5:00,DS,-2098 ,0.002 ,29.6 ,,35.9 ,,,23.3 ,5.21 ,,28.2 ,39.6 ,16.4 ,28.6 ,28.0 ,28.6 ,40.5 ,28.0 ,22.9 ,28.2 ,32.1 ,28.0 ,27.7 ,,,28.5 ,28.6 ,,25.2 ,23.8 ,24.2 ,2.21 ,11.6 ,0.05 ,0.05 ,15.73 ,-,-,485 ,0.47 ,17.72 ,3.87 ,,0.02 ,,""
2013/12/26 11:00,DS,-2099 ,0.003 ,29.6 ,,35.6 ,,,23.1 ,5.58 ,,28.1 ,39.6 ,16.4 ,28.6 ,28.0 ,28.5 ,40.4 ,27.9 ,22.8 ,28.2 ,32.1 ,28.0 ,27.6 ,,,28.5 ,28.5 ,,25.2 ,23.8 ,24.2 ,2.20 ,11.4 ,0.06 ,0.06 ,15.75 ,-,-,486 ,0.48 ,17.81 ,3.87 ,,0.02 ,,""
2013/12/26 17:00,DS,-2098 ,0.003 ,29.6 ,,35.6 ,,,23.0 ,6.12 ,,28.1 ,39.5 ,16.4 ,28.6 ,28.0 ,28.5 ,40.3 ,27.9 ,22.9 ,28.2 ,32.0 ,27.9 ,27.6 ,,,28.5 ,28.5 ,,25.2 ,23.8 ,24.1 ,5.52 ,11.4 ,0.07 ,0.07 ,15.73 ,-,-,485 ,0.47 ,18.00 ,3.87 ,,0.02 ,,""
2013/12/26 23:00,DS,-2098 ,0.004 ,29.6 ,,36.0 ,,,22.9 ,6.80 ,,28.1 ,39.5 ,16.4 ,28.5 ,27.9 ,28.5 ,40.3 ,27.9 ,22.8 ,28.1 ,32.1 ,27.9 ,27.6 ,,,28.5 ,28.5 ,,25.2 ,23.7 ,24.1 ,5.53 ,11.6 ,0.07 ,0.07 ,15.73 ,-,-,485 ,0.47 ,18.66 ,3.87 ,,0.02 ,,""
2013/12/27 5:00,DS,-2099 ,0.004 ,29.5 ,,35.7 ,,,22.9 ,7.36 ,,28.1 ,39.5 ,16.4 ,28.5 ,27.9 ,28.5 ,40.2 ,27.9 ,22.8 ,28.1 ,32.0 ,27.9 ,27.5 ,,,28.5 ,28.5 ,,25.2 ,23.7 ,24.1 ,5.53 ,11.9 ,0.06 ,0.06 ,15.75 ,-,-,486 ,0.47 ,18.19 ,3.87 ,,0.02 ,,""
2013/12/27 11:00,DS,-2099 ,0.004 ,29.4 ,,35.8 ,,,22.9 ,7.42 ,,28.0 ,39.5 ,16.4 ,28.5 ,27.9 ,28.4 ,40.2 ,27.8 ,22.8 ,28.1 ,32.0 ,27.8 ,27.5 ,,,28.4 ,28.4 ,,25.1 ,23.7 ,24.1 ,5.53 ,12.1 ,0.06 ,0.06 ,15.75 ,-,-,486 ,0.48 ,18.28 ,3.87 ,,0.02 ,,""
2013/12/27 17:00,DS,-2098 ,0.004 ,29.4 ,,35.8 ,,,22.8 ,7.35 ,,27.9 ,39.4 ,16.3 ,28.4 ,27.8 ,28.4 ,40.1 ,27.8 ,22.7 ,28.0 ,32.0 ,27.8 ,27.5 ,,,28.4 ,28.4 ,,25.1 ,23.6 ,24.1 ,5.53 ,12.1 ,0.06 ,0.06 ,15.75 ,-,-,486 ,0.48 ,17.81 ,3.87 ,,0.02 ,,""
2013/12/27 23:00,DS,-2099 ,0.005 ,29.3 ,,35.3 ,,,22.9 ,7.18 ,,27.9 ,39.4 ,16.3 ,28.4 ,27.8 ,28.3 ,40.0 ,27.7 ,22.7 ,27.9 ,31.9 ,27.8 ,27.4 ,,,28.3 ,28.4 ,,25.1 ,23.6 ,24.0 ,5.52 ,12.1 ,0.04 ,0.04 ,15.75 ,-,-,486 ,0.47 ,18.56 ,3.87 ,,0.02 ,,""
2013/12/28 5:00,DS,-2099 ,0.005 ,29.2 ,,34.7 ,,,22.8 ,6.86 ,,27.8 ,39.3 ,16.1 ,28.3 ,27.7 ,28.2 ,40.0 ,27.6 ,22.5 ,27.8 ,31.8 ,27.7 ,27.3 ,,,28.3 ,28.2 ,,25.1 ,23.6 ,24.0 ,5.51 ,12.0 ,0.04 ,0.04 ,15.75 ,-,-,486 ,0.47 ,18.88 ,3.87 ,,0.02 ,,""
2013/12/28 11:00,DS,-2099 ,0.004 ,29.2 ,,35.0 ,,,22.7 ,6.58 ,,27.8 ,39.3 ,16.1 ,28.2 ,27.6 ,28.1 ,39.9 ,27.5 ,22.4 ,27.7 ,31.6 ,27.6 ,27.2 ,,,28.0 ,28.1 ,,25.1 ,23.6 ,24.0 ,5.49 ,11.8 ,0.04 ,0.05 ,15.75 ,-,-,486 ,0.47 ,18.28 ,3.85 ,,0.02 ,,""
2013/12/28 17:00,DS,-2099 ,0.004 ,29.1 ,,35.0 ,,,22.5 ,6.37 ,,27.7 ,39.2 ,15.7 ,28.1 ,27.6 ,28.0 ,39.8 ,27.4 ,22.3 ,27.6 ,31.6 ,27.5 ,27.1 ,,,28.0 ,28.1 ,,25.1 ,23.5 ,24.0 ,5.48 ,11.5 ,0.06 ,0.06 ,15.75 ,-,-,486 ,0.47 ,18.56 ,3.85 ,,0.02 ,,""
2013/12/28 23:00,DS,-2099 ,0.003 ,29.0 ,,34.4 ,,,22.1 ,6.20 ,,27.6 ,39.2 ,15.9 ,28.0 ,27.5 ,28.0 ,39.7 ,27.4 ,22.3 ,27.6 ,31.6 ,27.4 ,27.0 ,,,27.9 ,28.1 ,,24.9 ,23.5 ,23.9 ,5.47 ,11.4 ,0.03 ,0.04 ,15.75 ,-,-,486 ,0.48 ,19.03 ,3.85 ,,0.02 ,,""
2013/12/29 5:00,DS,-2098 ,0.003 ,28.9 ,,34.8 ,,,22.3 ,6.03 ,,27.5 ,39.1 ,15.8 ,27.9 ,27.1 ,27.9 ,39.7 ,27.3 ,22.1 ,27.5 ,31.5 ,27.3 ,26.9 ,,,27.8 ,27.9 ,,24.9 ,23.5 ,23.9 ,5.46 ,11.3 ,0.03 ,0.03 ,15.75 ,-,-,486 ,0.48 ,18.00 ,3.85 ,,0.02 ,,""
2013/12/29 11:00,DS,-2099 ,0.003 ,28.8 ,,34.5 ,,,22.2 ,5.81 ,,27.4 ,39.0 ,15.9 ,27.8 ,27.3 ,27.8 ,39.8 ,27.2 ,22.0 ,27.3 ,31.3 ,27.2 ,26.9 ,,,27.8 ,27.7 ,,24.9 ,23.5 ,23.9 ,5.45 ,11.1 ,0.04 ,0.04 ,15.75 ,-,-,486 ,0.48 ,18.00 ,3.85 ,,0.02 ,,""
2013/12/29 17:00,DS,-2099 ,0.003 ,28.7 ,,34.1 ,,,21.9 ,5.89 ,,27.3 ,39.0 ,15.6 ,27.7 ,27.2 ,27.7 ,39.9 ,27.1 ,21.8 ,27.3 ,31.1 ,27.2 ,26.8 ,,,27.6 ,27.7 ,,24.9 ,23.5 ,23.8 ,5.44 ,10.9 ,0.06 ,0.06 ,15.75 ,-,-,486 ,0.48 ,17.53 ,3.85 ,,0.02 ,,""
2013/12/29 23:00,DS,-2098 ,0.003 ,28.6 ,,34.5 ,,,22.0 ,6.00 ,,27.2 ,38.9 ,15.7 ,27.6 ,26.2 ,27.6 ,40.1 ,27.0 ,21.6 ,27.2 ,31.1 ,27.1 ,26.7 ,,,27.6 ,27.6 ,,24.8 ,23.4 ,23.8 ,5.44 ,10.8 ,0.04 ,0.05 ,15.75 ,-,-,486 ,0.48 ,17.81 ,3.85 ,,0.02 ,,""
2013/12/30 5:00,DS,-2099 ,0.003 ,28.5 ,,34.2 ,,,21.9 ,6.22 ,,27.2 ,38.9 ,15.7 ,27.6 ,27.0 ,27.5 ,40.0 ,26.9 ,21.5 ,27.1 ,30.8 ,26.9 ,26.6 ,,,27.5 ,27.5 ,,24.7 ,23.4 ,23.8 ,5.43 ,10.8 ,0.05 ,0.06 ,15.75 ,-,-,486 ,0.48 ,18.56 ,3.85 ,,0.02 ,,""
2013/12/30 11:00,DS,-2099 ,0.003 ,28.4 ,,34.3 ,,,21.7 ,6.33 ,,27.1 ,38.8 ,15.7 ,27.5 ,27.0 ,27.5 ,40.1 ,26.9 ,21.3 ,27.0 ,30.8 ,26.9 ,26.6 ,,,27.4 ,27.4 ,,24.7 ,23.4 ,23.8 ,5.42 ,10.7 ,0.06 ,0.06 ,15.75 ,-,-,486 ,0.47 ,18.56 ,3.85 ,,0.02 ,,""
2013/12/30 17:00,DS,-2099 ,0.004 ,28.4 ,,33.1 ,,,21.7 ,6.57 ,,27.0 ,38.8 ,15.8 ,27.4 ,26.8 ,27.4 ,40.0 ,26.8 ,21.3 ,27.0 ,30.6 ,26.8 ,26.4 ,,,27.3 ,27.4 ,,24.7 ,23.3 ,23.7 ,5.43 ,10.9 ,0.07 ,0.07 ,15.75 ,-,-,486 ,0.47 ,16.88 ,3.85 ,,0.02 ,,""
2013/12/30 23:00,DS,-2098 ,0.004 ,28.3 ,,34.3 ,,,21.6 ,6.71 ,,26.9 ,38.7 ,15.8 ,27.4 ,26.7 ,27.3 ,39.9 ,26.7 ,21.3 ,26.9 ,30.6 ,26.8 ,26.4 ,,,27.3 ,27.3 ,,24.7 ,23.3 ,23.7 ,5.43 ,11.1 ,0.07 ,0.07 ,15.75 ,-,-,486 ,0.47 ,16.78 ,3.85 ,,0.02 ,,""
2013/12/31 5:00,DS,-2098 ,0.004 ,28.3 ,,34.2 ,,,21.6 ,6.77 ,,26.9 ,38.7 ,15.7 ,27.3 ,26.7 ,27.3 ,39.9 ,26.7 ,21.1 ,26.8 ,30.5 ,26.7 ,26.2 ,,,27.2 ,27.3 ,,24.7 ,23.3 ,23.7 ,5.43 ,11.2 ,0.07 ,0.06 ,15.75 ,-,-,486 ,0.47 ,17.25 ,3.85 ,,0.02 ,,""
2013/12/31 11:00,DS,-2099 ,0.004 ,28.2 ,,34.2 ,,,21.6 ,6.77 ,,26.8 ,38.6 ,15.7 ,27.3 ,26.6 ,27.2 ,40.1 ,26.6 ,21.0 ,26.8 ,30.3 ,26.7 ,26.3 ,,,27.2 ,27.2 ,,24.6 ,23.3 ,23.6 ,5.43 ,11.3 ,0.07 ,0.07 ,15.75 ,-,-,486 ,0.47 ,17.44 ,3.85 ,,0.02 ,,""
,���q�F����(�R����)A,���q�F����(�R����)B,���q�F���͗e�툳��,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),���q�F�i�[�e�툳��,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),�i�[�e��O����C�u���٘R�k���o(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),�o�b�u���x�iTE-16-114W#1�j,�o�b�u���x�iTE-16-114W#2�j,�o�b�u���x�iTE-16-007�j,�o�b�u���x�iTE-16-008�j,���͗}��������,�T�v���b�V�����v�[�����͋C���x(TE-16-114S),���͗}�������xA(TE-16-700A),���͗}�������xB(TE-16-700B),FPC�X�L�}�T�[�W�^���N����,�g�p�ϔR���v�[�������x,���q�F�i�[�e�퐅�f�Z�xA�n,���q�F�i�[�e�퐅�f�Z�xB�n,RPV��N2����,PCV��N2����,PCV��N2����,N2��������,RPV N2����,PCV�K�X�Ǘ��V�X�e���r�C����,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)A,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)B,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)A,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)B,"���l"
�P��,mm,mm,MPa,��,��,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,kPa,kPa,MPa,Nm3/h,Sv/h,Sv/h,Sv/h,Sv/h,""
�ŐV�����̌v��̏��,�󋵐��ڂ��p���m�F��,�󋵐��ڂ��p���m�F��,,,�v��s��,,�v��s��,�v��s��,�󋵐��ڂ��p���m�F��,,�v��s��,,,,�󋵐��ڂ��p���m�F��,,,�󋵐��ڂ��p���m�F��,,�󋵐��ڂ��p���m�F��,,�󋵐��ڂ��p���m�F��,,�󋵐��ڂ��p���m�F��,�P����,�P����,,,�v��s��,�󋵐��ڂ��p���m�F��,,,,,,,,,,,,,,�v��s��,,�v��s��,""
